Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,90.0,10.0,0.9,10.7,12.0,31.85,0.0
2018,1,11,17,15,45.0,5.0,0.95,10.3,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.25,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,6.7,12.0,9.83,0.0
2018,1,12,7,45,244.5,17.5,1.05,7.15,36.5,13.55,0.0
2018,1,12,8,0,368.0,25.0,1.1,7.6,61.0,18.56,9.99
2018,1,12,8,15,496.5,32.5,1.2,7.95,106.5,25.42,17.04
2018,1,12,8,30,625.0,40.0,1.3,8.3,152.0,30.5,21.98
2018,1,12,8,45,463.0,41.5,1.45,8.65,136.0,37.82,20.29
2018,1,12,9,0,301.0,43.0,1.6,9.0,120.0,51.34,28.15
2018,1,12,9,15,150.5,63.0,1.8,9.7,101.5,71.46,49.69
2018,1,12,9,30,0.0,83.0,2.0,10.4,83.0,79.27,62.83
2018,1,12,9,45,3.0,99.5,2.2,11.1,100.5,95.31,76.11
2018,1,12,10,0,6.0,116.0,2.4,11.8,118.0,111.67,89.51
2018,1,12,10,15,19.0,141.5,2.45,12.25,149.5,139.27,111.97
2018,1,12,10,30,32.0,167.0,2.5,12.7,181.0,166.43,133.9
2018,1,12,10,45,21.0,162.5,2.55,13.15,172.0,161.94,130.11
2018,1,12,11,0,10.0,158.0,2.6,13.6,163.0,154.89,124.17
2018,1,12,11,15,7.5,160.5,2.65,13.8,164.0,156.99,125.75
2018,1,12,11,30,5.0,163.0,2.7,14.0,165.0,158.9,127.16
2018,1,12,11,45,6.0,166.5,2.75,14.2,169.5,163.19,130.53
2018,1,12,12,0,7.0,170.0,2.8,14.4,174.0,167.53,133.95
2018,1,12,12,15,27.0,188.5,2.8,14.5,202.5,197.09,158.11
2018,1,12,12,30,47.0,207.0,2.8,14.6,231.0,226.78,182.24
2018,1,12,12,45,168.5,201.5,2.85,14.7,285.0,288.41,232.93
2018,1,12,13,0,290.0,196.0,2.9,14.8,339.0,352.72,285.16
2018,1,12,13,15,341.0,187.0,2.95,14.75,350.5,373.93,302.66
2018,1,12,13,30,392.0,178.0,3.0,14.7,362.0,398.31,322.71
2018,1,12,13,45,453.5,156.5,3.0,14.65,360.0,410.28,333.1
2018,1,12,14,0,515.0,135.0,3.0,14.6,358.0,419.87,341.52
2018,1,12,14,15,663.5,100.5,2.9,14.45,369.0,460.46,374.47
2018,1,12,14,30,812.0,66.0,2.8,14.3,380.0,491.38,399.01
2018,1,12,14,45,734.5,71.0,2.75,14.1,336.0,448.27,364.4
2018,1,12,15,0,657.0,76.0,2.7,13.9,292.0,406.99,330.97
2018,1,12,15,15,692.0,64.0,2.7,13.9,267.0,397.66,322.19
2018,1,12,15,30,727.0,52.0,2.7,13.9,242.0,382.98,308.0
2018,1,12,15,45,644.5,50.0,1.95,12.45,197.5,329.17,262.53
2018,1,12,16,0,562.0,48.0,1.2,11.0,153.0,280.63,220.31
2018,1,12,16,15,425.0,41.0,1.2,10.35,108.5,208.63,159.86
2018,1,12,16,30,288.0,34.0,1.2,9.7,64.0,144.26,103.86
2018,1,12,16,45,184.5,22.0,1.15,9.05,38.0,86.99,27.8
2018,1,12,17,0,81.0,10.0,1.1,8.4,12.0,29.87,0.0
2018,1,12,17,15,40.5,5.0,1.1,8.2,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,1,13,7,15,2.5,2.0,2.55,4.55,2.0,0.0,0.0
2018,1,13,7,30,5.0,4.0,2.6,4.7,4.0,3.93,0.0
2018,1,13,7,45,2.5,14.5,2.65,4.9,14.5,14.0,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.1,25.0,24.13,14.88
2018,1,13,8,15,10.0,33.0,2.75,5.4,35.0,31.3,22.5
2018,1,13,8,30,20.0,41.0,2.8,5.7,45.0,38.74,29.71
2018,1,13,8,45,22.0,47.5,2.85,6.05,52.5,45.39,33.79
2018,1,13,9,0,24.0,54.0,2.9,6.4,60.0,52.84,39.87
2018,1,13,9,15,12.5,82.0,2.9,6.75,85.0,79.14,63.09
2018,1,13,9,30,1.0,110.0,2.9,7.1,110.0,103.38,84.41
2018,1,13,9,45,4.5,112.5,2.9,7.45,114.0,107.3,87.42
2018,1,13,10,0,8.0,115.0,2.9,7.8,118.0,111.27,90.47
2018,1,13,10,15,28.0,140.0,2.9,8.2,152.0,138.96,113.2
2018,1,13,10,30,48.0,165.0,2.9,8.6,186.0,169.69,138.42
2018,1,13,10,45,43.0,173.5,2.9,8.95,193.0,178.53,145.74
2018,1,13,11,0,38.0,182.0,2.9,9.3,200.0,186.97,152.66
2018,1,13,11,15,40.0,185.0,2.95,9.85,204.5,192.8,157.18
2018,1,13,11,30,42.0,188.0,3.0,10.4,209.0,198.59,161.68
2018,1,13,11,45,51.0,195.5,3.05,10.95,221.0,211.82,172.29
2018,1,13,12,0,60.0,203.0,3.1,11.5,233.0,225.41,183.17
2018,1,13,12,15,102.5,207.5,3.1,11.7,259.5,252.89,205.8
2018,1,13,12,30,145.0,212.0,3.1,11.9,286.0,283.76,231.12
2018,1,13,12,45,147.5,215.5,3.15,12.1,290.0,291.85,237.71
2018,1,13,13,0,150.0,219.0,3.2,12.3,294.0,299.67,244.13
2018,1,13,13,15,196.5,210.0,3.15,12.35,305.0,317.8,259.45
2018,1,13,13,30,243.0,201.0,3.1,12.4,316.0,339.44,277.47
2018,1,13,13,45,274.0,187.0,3.1,12.4,311.0,343.08,281.02
2018,1,13,14,0,305.0,173.0,3.1,12.4,306.0,345.4,283.51
2018,1,13,14,15,261.5,165.5,3.0,12.25,274.5,314.34,258.38
2018,1,13,14,30,218.0,158.0,2.9,12.1,243.0,283.22,233.06
2018,1,13,14,45,298.5,131.5,2.85,11.95,237.0,292.97,241.79
2018,1,13,15,0,379.0,105.0,2.8,11.8,231.0,304.8,251.5
2018,1,13,15,15,410.5,91.5,2.8,11.8,213.0,298.33,245.33
2018,1,13,15,30,442.0,78.0,2.8,11.8,195.0,289.09,236.23
2018,1,13,15,45,352.5,71.0,2.2,10.65,154.5,234.73,190.36
2018,1,13,16,0,263.0,64.0,1.6,9.5,114.0,184.36,147.44
2018,1,13,16,15,188.0,51.5,1.5,8.8,82.5,131.54,102.17
2018,1,13,16,30,113.0,39.0,1.4,8.1,51.0,89.24,64.92
2018,1,13,16,45,79.5,24.5,1.35,7.4,31.0,56.58,21.39
2018,1,13,17,0,46.0,10.0,1.3,6.7,11.0,21.35,0.0
2018,1,13,17,15,23.0,5.0,1.3,6.6,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,5.45,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,5.6,2.0,1.97,0.0
2018,1,14,7,45,1.0,3.5,2.1,5.75,3.5,3.37,0.0
2018,1,14,8,0,0.0,5.0,2.1,5.9,5.0,4.82,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.05,7.5,7.23,0.85
2018,1,14,8,30,0.0,10.0,2.2,6.2,10.0,9.64,3.16
2018,1,14,8,45,0.0,13.0,2.2,6.4,13.0,12.53,5.36
2018,1,14,9,0,0.0,16.0,2.2,6.6,16.0,15.43,7.95
2018,1,14,9,15,0.0,25.5,2.2,6.85,25.5,24.6,16.03
2018,1,14,9,30,0.0,35.0,2.2,7.1,35.0,33.79,24.06
2018,1,14,9,45,34.0,75.5,2.2,7.35,88.5,78.65,61.62
2018,1,14,10,0,68.0,116.0,2.2,7.6,142.0,125.12,100.26
2018,1,14,10,15,204.5,142.5,2.15,8.0,229.5,186.68,148.33
2018,1,14,10,30,341.0,169.0,2.1,8.4,317.0,262.38,208.55
2018,1,14,10,45,253.5,183.5,2.05,8.85,296.5,258.84,208.09
2018,1,14,11,0,166.0,198.0,2.0,9.3,276.0,249.63,202.22
2018,1,14,11,15,108.5,201.0,1.9,9.7,252.5,235.6,191.36
2018,1,14,11,30,51.0,204.0,1.8,10.1,229.0,217.63,176.77
2018,1,14,11,45,34.5,193.5,1.7,10.5,210.5,202.47,164.18
2018,1,14,12,0,18.0,183.0,1.6,10.9,192.0,185.32,149.87
2018,1,14,12,15,21.5,188.5,1.5,11.15,199.5,193.17,156.19
2018,1,14,12,30,25.0,194.0,1.4,11.4,207.0,201.14,162.53
2018,1,14,12,45,33.5,198.5,1.3,11.65,215.5,213.08,172.14
2018,1,14,13,0,42.0,203.0,1.2,11.9,224.0,223.5,180.49
2018,1,14,13,15,104.0,205.5,1.15,11.95,255.5,260.69,211.16
2018,1,14,13,30,166.0,208.0,1.1,12.0,287.0,301.98,244.64
2018,1,14,13,45,234.0,189.5,1.05,12.05,295.5,324.95,263.46
2018,1,14,14,0,302.0,171.0,1.0,12.1,304.0,342.46,277.91
2018,1,14,14,15,340.5,156.5,1.05,11.95,297.5,346.69,282.01
2018,1,14,14,30,379.0,142.0,1.1,11.8,291.0,354.24,288.57
2018,1,14,14,45,315.5,136.0,1.15,11.6,252.5,307.24,251.1
2018,1,14,15,0,252.0,130.0,1.2,11.4,214.0,266.66,218.4
2018,1,14,15,15,213.5,117.5,1.2,11.4,183.0,231.93,189.77
2018,1,14,15,30,175.0,105.0,1.2,11.4,152.0,198.19,161.49
2018,1,14,15,45,148.0,89.5,1.15,10.4,124.5,161.88,131.12
2018,1,14,16,0,121.0,74.0,1.1,9.4,97.0,131.72,105.26
2018,1,14,16,15,97.5,57.5,1.15,8.95,73.0,102.67,79.69
2018,1,14,16,30,74.0,41.0,1.2,8.5,49.0,74.59,54.16
2018,1,14,16,45,49.5,25.0,1.25,8.0,29.5,45.29,19.11
2018,1,14,17,0,25.0,9.0,1.3,7.5,10.0,15.18,0.0
2018,1,14,17,15,12.5,4.5,1.35,7.45,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,5.95,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.1,4.0,3.93,0.0
2018,1,15,7,45,0.0,13.0,1.4,6.25,13.0,12.54,0.0
2018,1,15,8,0,0.0,22.0,1.2,6.4,22.0,21.24,12.49
2018,1,15,8,15,0.0,32.5,1.05,6.8,32.5,31.39,22.53
2018,1,15,8,30,0.0,43.0,0.9,7.2,43.0,41.39,32.0
2018,1,15,8,45,0.5,58.0,0.7,7.55,58.0,55.16,42.45
2018,1,15,9,0,1.0,73.0,0.5,7.9,73.0,69.12,54.6
2018,1,15,9,15,41.5,100.5,0.5,8.4,114.0,96.44,76.13
2018,1,15,9,30,82.0,128.0,0.5,8.9,155.0,129.15,101.76
2018,1,15,9,45,84.0,138.5,0.45,9.4,168.5,143.79,113.76
2018,1,15,10,0,86.0,149.0,0.4,9.9,182.0,158.39,125.76
2018,1,15,10,15,64.5,155.0,0.45,10.35,181.0,162.49,129.84
2018,1,15,10,30,43.0,161.0,0.5,10.8,180.0,164.74,132.16
2018,1,15,10,45,49.5,169.0,0.5,11.3,192.0,176.89,141.77
2018,1,15,11,0,56.0,177.0,0.5,11.8,204.0,189.37,151.57
2018,1,15,11,15,82.5,192.0,0.5,12.05,232.5,216.85,173.38
2018,1,15,11,30,109.0,207.0,0.5,12.3,261.0,246.21,196.52
2018,1,15,11,45,173.0,212.5,0.5,12.6,300.5,285.05,226.97
2018,1,15,12,0,237.0,218.0,0.5,12.9,340.0,327.69,260.12
2018,1,15,12,15,225.0,224.0,0.45,12.95,340.0,332.1,263.3
2018,1,15,12,30,213.0,230.0,0.4,13.0,340.0,336.96,267.01
2018,1,15,12,45,174.0,226.5,0.4,13.1,315.5,317.36,251.87
2018,1,15,13,0,135.0,223.0,0.4,13.2,291.0,296.37,235.66
2018,1,15,13,15,108.0,211.5,0.4,13.2,265.0,269.2,214.68
2018,1,15,13,30,81.0,200.0,0.4,13.2,239.0,244.37,195.33
2018,1,15,13,45,66.5,190.5,0.4,13.2,221.5,227.97,182.59
2018,1,15,14,0,52.0,181.0,0.4,13.2,204.0,211.38,169.53
2018,1,15,14,15,44.0,167.0,0.4,13.0,185.5,193.34,155.43
2018,1,15,14,30,36.0,153.0,0.4,12.8,167.0,175.2,141.08
2018,1,15,14,45,65.5,138.0,0.4,12.6,161.0,174.78,141.4
2018,1,15,15,0,95.0,123.0,0.4,12.4,155.0,177.97,144.37
2018,1,15,15,15,100.5,113.0,0.4,12.4,143.5,169.4,137.2
2018,1,15,15,30,106.0,103.0,0.4,12.4,132.0,160.43,129.47
2018,1,15,15,45,65.0,84.0,0.55,11.65,101.0,116.03,92.65
2018,1,15,16,0,24.0,65.0,0.7,10.9,70.0,78.17,60.81
2018,1,15,16,15,14.5,46.5,0.7,10.5,49.5,54.15,40.04
2018,1,15,16,30,5.0,28.0,0.7,10.1,29.0,28.67,17.94
2018,1,15,16,45,6.0,17.0,0.75,9.7,17.5,18.52,5.67
2018,1,15,17,0,7.0,6.0,0.8,9.3,6.0,7.69,0.0
2018,1,15,17,15,3.5,3.0,0.85,9.05,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,8.95,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.1,3.0,2.95,0.0
2018,1,16,7,45,2.5,7.5,0.8,9.25,7.5,7.29,0.0
2018,1,16,8,0,0.0,12.0,0.9,9.4,12.0,11.57,4.18
2018,1,16,8,15,0.0,17.0,1.0,9.6,17.0,16.39,8.96
2018,1,16,8,30,0.0,22.0,1.1,9.8,22.0,21.22,13.54
2018,1,16,8,45,0.0,34.0,1.2,10.0,34.0,32.82,22.82
2018,1,16,9,0,0.0,46.0,1.3,10.2,46.0,44.43,32.93
2018,1,16,9,15,11.5,73.5,1.2,10.6,77.5,71.6,55.75
2018,1,16,9,30,23.0,101.0,1.1,11.0,109.0,97.4,77.03
2018,1,16,9,45,13.5,110.5,1.0,11.4,115.5,107.43,85.69
2018,1,16,10,0,4.0,120.0,0.9,11.8,122.0,114.94,92.07
2018,1,16,10,15,39.0,143.5,0.95,12.05,160.5,145.35,116.15
2018,1,16,10,30,74.0,167.0,1.0,12.3,199.0,180.0,143.73
2018,1,16,10,45,60.0,176.5,1.05,12.55,203.5,187.48,150.02
2018,1,16,11,0,46.0,186.0,1.1,12.8,208.0,193.95,155.39
2018,1,16,11,15,25.0,153.5,1.2,13.0,165.5,157.43,125.79
2018,1,16,11,30,4.0,121.0,1.3,13.2,123.0,118.49,93.87
2018,1,16,11,45,2.5,117.0,1.45,13.45,118.5,114.18,90.28
2018,1,16,12,0,1.0,113.0,1.6,13.7,114.0,109.74,86.52
2018,1,16,12,15,0.5,87.5,1.65,13.75,88.0,84.9,65.87
2018,1,16,12,30,0.0,62.0,1.7,13.8,62.0,59.94,45.02
2018,1,16,12,45,0.0,75.5,1.8,13.85,75.5,73.01,56.02
2018,1,16,13,0,0.0,89.0,1.9,13.9,89.0,86.12,66.97
2018,1,16,13,15,2.0,114.0,1.9,13.8,115.0,111.74,88.38
2018,1,16,13,30,4.0,139.0,1.9,13.7,141.0,137.77,110.03
2018,1,16,13,45,20.0,136.0,1.9,13.55,145.0,143.76,115.37
2018,1,16,14,0,36.0,133.0,1.9,13.4,149.0,152.45,122.99
2018,1,16,14,15,25.5,108.0,1.9,13.25,119.0,121.34,97.27
2018,1,16,14,30,15.0,83.0,1.9,13.1,89.0,90.24,71.32
2018,1,16,14,45,12.5,83.5,1.9,12.95,88.0,87.51,69.16
2018,1,16,15,0,10.0,84.0,1.9,12.8,87.0,86.91,68.74
2018,1,16,15,15,7.5,70.0,1.9,12.8,72.0,71.57,55.74
2018,1,16,15,30,5.0,56.0,1.9,12.8,57.0,56.35,42.74
2018,1,16,15,45,2.5,48.5,1.55,12.05,49.0,47.91,35.54
2018,1,16,16,0,0.0,41.0,1.2,11.3,41.0,39.6,28.34
2018,1,16,16,15,1.0,34.0,1.2,10.95,34.0,33.2,22.55
2018,1,16,16,30,2.0,27.0,1.2,10.6,27.0,26.73,16.45
2018,1,16,16,45,7.5,17.5,1.2,10.2,17.5,19.47,7.03
2018,1,16,17,0,13.0,8.0,1.2,9.8,8.0,11.23,0.0
2018,1,16,17,15,6.5,4.0,1.2,9.65,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,17,7,15,9.5,2.0,0.65,6.95,2.0,0.0,0.0
2018,1,17,7,30,19.0,4.0,0.7,7.3,4.0,3.93,0.0
2018,1,17,7,45,9.5,7.0,0.7,7.65,7.0,6.72,0.0
2018,1,17,8,0,0.0,10.0,0.7,8.0,10.0,9.64,2.61
2018,1,17,8,15,0.0,13.0,0.75,8.4,13.0,12.53,5.59
2018,1,17,8,30,0.0,16.0,0.8,8.8,16.0,15.43,8.37
2018,1,17,8,45,0.0,21.0,0.85,9.15,21.0,20.26,12.02
2018,1,17,9,0,0.0,26.0,0.9,9.5,26.0,25.09,16.27
2018,1,17,9,15,0.0,28.0,0.95,10.1,28.0,27.02,17.92
2018,1,17,9,30,0.0,30.0,1.0,10.7,30.0,28.95,19.53
2018,1,17,9,45,0.5,55.0,1.05,11.35,55.0,53.24,40.32
2018,1,17,10,0,1.0,80.0,1.1,12.0,80.0,77.42,60.66
2018,1,17,10,15,0.5,104.0,1.2,12.5,104.0,99.9,79.33
2018,1,17,10,30,0.0,128.0,1.3,13.0,128.0,122.38,97.75
2018,1,17,10,45,0.0,127.0,1.45,13.55,127.0,121.81,96.89
2018,1,17,11,0,0.0,126.0,1.6,14.1,126.0,121.14,96.03
2018,1,17,11,15,0.0,113.5,1.7,14.45,113.5,109.45,86.17
2018,1,17,11,30,0.0,101.0,1.8,14.8,101.0,97.59,76.2
2018,1,17,11,45,0.0,104.5,1.95,15.2,104.5,101.01,78.88
2018,1,17,12,0,0.0,108.0,2.1,15.6,108.0,104.44,81.56
2018,1,17,12,15,0.0,112.5,2.05,15.8,112.5,108.85,85.1
2018,1,17,12,30,0.0,117.0,2.0,16.0,117.0,113.3,88.68
2018,1,17,12,45,1.0,129.5,2.0,16.2,130.0,126.12,99.15
2018,1,17,13,0,2.0,142.0,2.0,16.4,143.0,139.11,109.72
2018,1,17,13,15,18.0,155.5,1.9,16.45,164.5,161.45,128.13
2018,1,17,13,30,34.0,169.0,1.8,16.5,186.0,187.1,149.11
2018,1,17,13,45,83.5,179.5,1.7,16.5,218.0,225.94,181.03
2018,1,17,14,0,133.0,190.0,1.6,16.5,250.0,269.22,216.02
2018,1,17,14,15,97.5,170.5,1.4,16.35,213.0,225.67,180.96
2018,1,17,14,30,62.0,151.0,1.2,16.2,176.0,186.6,149.46
2018,1,17,14,45,69.0,136.5,1.0,16.05,162.0,175.07,140.43
2018,1,17,15,0,76.0,122.0,0.8,15.9,148.0,163.0,130.71
2018,1,17,15,15,127.0,116.0,0.8,15.9,153.5,185.7,149.33
2018,1,17,15,30,178.0,110.0,0.8,15.9,159.0,206.62,165.67
2018,1,17,15,45,157.5,93.5,0.7,15.15,132.0,171.51,136.59
2018,1,17,16,0,137.0,77.0,0.6,14.4,105.0,142.17,111.87
2018,1,17,16,15,111.5,60.5,0.65,13.95,79.5,111.68,85.73
2018,1,17,16,30,86.0,44.0,0.7,13.5,54.0,82.27,59.92
2018,1,17,16,45,61.0,29.0,0.75,13.1,34.5,55.02,30.73
2018,1,17,17,0,36.0,14.0,0.8,12.7,15.0,23.21,0.0
2018,1,17,17,15,18.0,7.0,0.7,12.5,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,1.25,8.35,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,1.5,8.9,5.0,4.91,0.0
2018,1,18,7,45,9.5,10.0,1.75,9.4,10.0,9.72,0.0
2018,1,18,8,0,0.0,15.0,2.0,9.9,15.0,14.47,6.68
2018,1,18,8,15,0.0,20.5,2.1,10.15,20.5,19.78,11.93
2018,1,18,8,30,0.0,26.0,2.2,10.4,26.0,25.09,16.96
2018,1,18,8,45,0.0,34.0,2.3,10.7,34.0,32.82,22.73
2018,1,18,9,0,0.0,42.0,2.4,11.0,42.0,40.56,29.47
2018,1,18,9,15,0.0,53.0,2.35,11.2,53.0,51.2,38.64
2018,1,18,9,30,0.0,64.0,2.3,11.4,64.0,61.86,47.71
2018,1,18,9,45,3.5,88.5,2.3,11.6,90.0,85.54,67.65
2018,1,18,10,0,7.0,113.0,2.3,11.8,116.0,109.38,87.51
2018,1,18,10,15,9.5,129.5,2.35,12.0,133.5,125.99,101.16
2018,1,18,10,30,12.0,146.0,2.4,12.2,151.0,142.85,114.95
2018,1,18,10,45,6.0,113.5,2.5,12.4,116.0,111.27,88.53
2018,1,18,11,0,0.0,81.0,2.6,12.6,81.0,78.34,60.88
2018,1,18,11,15,8.0,101.5,2.7,12.65,105.5,101.33,80.09
2018,1,18,11,30,16.0,122.0,2.8,12.7,130.0,124.77,99.55
2018,1,18,11,45,12.0,148.0,2.9,12.8,154.0,148.36,118.98
2018,1,18,12,0,8.0,174.0,3.0,12.9,178.0,171.95,138.26
2018,1,18,12,15,5.0,159.0,3.1,12.95,161.5,156.42,125.42
2018,1,18,12,30,2.0,144.0,3.2,13.0,145.0,140.6,112.38
2018,1,18,12,45,2.0,132.0,3.35,13.1,133.0,129.1,102.89
2018,1,18,13,0,2.0,120.0,3.5,13.2,121.0,117.5,93.32
2018,1,18,13,15,1.0,99.0,3.55,13.15,99.5,96.46,75.86
2018,1,18,13,30,0.0,78.0,3.6,13.1,78.0,75.43,58.31
2018,1,18,13,45,1.0,94.0,3.65,13.05,94.5,91.65,72.08
2018,1,18,14,0,2.0,110.0,3.7,13.0,111.0,108.2,86.09
2018,1,18,14,15,2.0,97.5,3.65,12.75,98.5,95.88,75.93
2018,1,18,14,30,2.0,85.0,3.6,12.5,86.0,83.52,65.69
2018,1,18,14,45,1.0,82.5,3.6,12.25,83.0,80.64,63.43
2018,1,18,15,0,0.0,80.0,3.6,12.0,80.0,77.86,61.2
2018,1,18,15,15,74.5,85.5,3.6,12.0,106.5,126.58,103.08
2018,1,18,15,30,149.0,91.0,3.6,12.0,133.0,171.74,140.83
2018,1,18,15,45,161.0,84.0,3.3,11.4,123.0,167.15,136.26
2018,1,18,16,0,173.0,77.0,3.0,10.8,113.0,161.89,130.57
2018,1,18,16,15,115.5,53.5,2.95,10.6,75.0,109.18,85.24
2018,1,18,16,30,58.0,30.0,2.9,10.4,37.0,53.86,38.13
2018,1,18,16,45,29.0,16.5,2.85,10.2,20.0,27.69,13.71
2018,1,18,17,0,0.0,3.0,2.8,10.0,3.0,2.95,0.0
2018,1,18,17,15,0.0,1.5,2.75,9.85,1.5,1.47,0.0
2018,1,18,17,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,19,7,15,51.5,6.5,1.25,5.2,7.5,0.0,0.0
2018,1,19,7,30,103.0,13.0,1.3,6.0,15.0,12.78,0.0
2018,1,19,7,45,249.5,24.0,1.35,6.75,46.0,19.58,3.5
2018,1,19,8,0,396.0,35.0,1.4,7.5,77.0,27.62,18.16
2018,1,19,8,15,490.5,42.0,1.55,7.95,118.5,31.41,22.5
2018,1,19,8,30,585.0,49.0,1.7,8.4,160.0,35.18,26.27
2018,1,19,8,45,639.0,53.5,1.9,8.8,201.5,56.18,30.62
2018,1,19,9,0,693.0,58.0,2.1,9.2,243.0,98.29,52.96
2018,1,19,9,15,728.5,61.5,2.1,9.5,282.5,138.26,81.06
2018,1,19,9,30,764.0,65.0,2.1,9.8,322.0,180.47,115.35
2018,1,19,9,45,788.0,68.0,2.15,10.05,357.5,221.77,151.67
2018,1,19,10,0,812.0,71.0,2.2,10.3,393.0,263.72,189.49
2018,1,19,10,15,829.5,72.5,2.15,10.5,422.5,302.79,225.25
2018,1,19,10,30,847.0,74.0,2.1,10.7,452.0,341.45,260.31
2018,1,19,10,45,859.0,75.5,2.1,10.9,475.5,377.5,292.85
2018,1,19,11,0,871.0,77.0,2.1,11.1,499.0,412.31,323.71
2018,1,19,11,15,878.0,78.0,2.1,11.2,515.0,443.1,350.89
2018,1,19,11,30,885.0,79.0,2.1,11.3,531.0,472.87,376.63
2018,1,19,11,45,888.5,80.0,2.1,11.4,540.0,497.68,397.98
2018,1,19,12,0,892.0,81.0,2.1,11.5,549.0,520.1,417.03
2018,1,19,12,15,893.5,80.5,2.2,11.55,550.0,537.5,432.32
2018,1,19,12,30,895.0,80.0,2.3,11.6,551.0,552.22,445.28
2018,1,19,12,45,801.0,100.5,2.35,11.6,518.0,535.35,433.04
2018,1,19,13,0,707.0,121.0,2.4,11.6,485.0,514.07,417.12
2018,1,19,13,15,541.5,145.5,2.45,11.6,420.0,451.79,368.39
2018,1,19,13,30,376.0,170.0,2.5,11.6,355.0,388.88,318.12
2018,1,19,13,45,262.0,164.0,2.55,11.55,290.5,316.76,260.26
2018,1,19,14,0,148.0,158.0,2.6,11.5,226.0,244.18,200.69
2018,1,19,14,15,282.0,146.0,2.6,11.35,265.0,308.76,255.4
2018,1,19,14,30,416.0,134.0,2.6,11.2,304.0,371.13,306.81
2018,1,19,14,45,566.0,104.0,2.6,11.1,315.0,414.55,342.31
2018,1,19,15,0,716.0,74.0,2.6,11.0,326.0,448.6,369.4
2018,1,19,15,15,680.5,69.0,2.6,11.0,287.0,413.17,339.66
2018,1,19,15,30,645.0,64.0,2.6,11.0,248.0,377.19,309.07
2018,1,19,15,45,604.5,57.0,2.1,9.85,208.0,336.6,274.34
2018,1,19,16,0,564.0,50.0,1.6,8.7,168.0,296.49,238.89
2018,1,19,16,15,482.5,44.0,1.6,8.1,128.5,243.16,192.26
2018,1,19,16,30,401.0,38.0,1.6,7.5,89.0,193.75,147.73
2018,1,19,16,45,280.0,27.5,1.6,6.85,56.5,131.74,86.36
2018,1,19,17,0,159.0,17.0,1.6,6.2,24.0,59.47,0.0
2018,1,19,17,15,79.5,8.5,1.65,6.1,12.0,26.99,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,7,15,83.0,6.5,1.75,1.1,8.5,0.0,0.0
2018,1,20,7,30,166.0,13.0,2.0,1.9,17.0,12.78,0.0
2018,1,20,7,45,327.0,21.5,2.25,2.75,50.0,16.94,3.17
2018,1,20,8,0,488.0,30.0,2.5,3.6,83.0,24.77,16.05
2018,1,20,8,15,572.0,35.5,2.6,4.3,125.0,27.76,19.55
2018,1,20,8,30,656.0,41.0,2.7,5.0,167.0,30.79,22.63
2018,1,20,8,45,707.5,45.0,2.75,5.65,210.0,54.43,27.52
2018,1,20,9,0,759.0,49.0,2.8,6.3,253.0,96.08,48.83
2018,1,20,9,15,792.0,51.5,3.0,7.05,293.0,138.01,78.79
2018,1,20,9,30,825.0,54.0,3.2,7.8,333.0,184.69,117.44
2018,1,20,9,45,848.5,55.0,3.4,8.55,368.5,226.63,154.84
2018,1,20,10,0,872.0,56.0,3.6,9.3,404.0,268.94,193.51
2018,1,20,10,15,887.0,57.5,3.65,9.7,434.0,309.39,231.19
2018,1,20,10,30,902.0,59.0,3.7,10.1,464.0,349.08,267.85
2018,1,20,10,45,912.0,60.5,3.7,10.5,487.5,386.0,301.66
2018,1,20,11,0,922.0,62.0,3.7,10.9,511.0,421.39,333.47
2018,1,20,11,15,928.0,62.5,3.7,11.1,527.0,452.41,361.34
2018,1,20,11,30,934.0,63.0,3.7,11.3,543.0,481.29,386.86
2018,1,20,11,45,937.0,64.0,3.75,11.55,552.0,506.96,409.27
2018,1,20,12,0,940.0,65.0,3.8,11.8,561.0,530.08,429.19
2018,1,20,12,15,936.5,66.5,3.75,11.9,561.5,547.74,444.44
2018,1,20,12,30,933.0,68.0,3.7,12.0,562.0,562.46,457.05
2018,1,20,12,45,924.5,70.5,3.65,12.15,555.0,572.57,465.66
2018,1,20,13,0,916.0,73.0,3.6,12.3,548.0,579.62,471.68
2018,1,20,13,15,911.0,71.5,3.5,12.25,533.5,581.39,473.74
2018,1,20,13,30,906.0,70.0,3.4,12.2,519.0,580.16,473.31
2018,1,20,13,45,897.0,68.5,3.3,12.2,497.5,573.76,468.61
2018,1,20,14,0,888.0,67.0,3.2,12.2,476.0,564.5,461.5
2018,1,20,14,15,874.5,65.0,3.05,12.05,447.5,549.48,449.82
2018,1,20,14,30,861.0,63.0,2.9,11.9,419.0,531.92,435.86
2018,1,20,14,45,841.5,61.0,2.7,11.75,385.0,511.19,418.86
2018,1,20,15,0,822.0,59.0,2.5,11.6,351.0,486.21,398.11
2018,1,20,15,15,792.0,56.0,2.5,11.6,312.0,453.24,370.8
2018,1,20,15,30,762.0,53.0,2.5,11.6,273.0,419.17,341.8
2018,1,20,15,45,711.0,49.5,1.8,10.1,230.0,374.63,303.85
2018,1,20,16,0,660.0,46.0,1.1,8.6,187.0,330.77,265.03
2018,1,20,16,15,473.5,44.0,1.15,7.9,133.5,241.46,190.92
2018,1,20,16,30,287.0,42.0,1.2,7.2,80.0,159.51,122.34
2018,1,20,16,45,191.5,29.5,1.25,6.5,50.5,107.71,72.61
2018,1,20,17,0,96.0,17.0,1.3,5.8,21.0,52.2,0.0
2018,1,20,17,15,48.0,8.5,1.3,5.55,10.5,19.75,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.55,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,21,7,15,64.5,7.0,1.5,4.3,8.5,0.0,0.0
2018,1,21,7,30,129.0,14.0,1.5,4.5,17.0,13.76,0.0
2018,1,21,7,45,272.5,24.0,1.55,4.65,48.5,19.34,5.17
2018,1,21,8,0,416.0,34.0,1.6,4.8,80.0,26.37,17.45
2018,1,21,8,15,501.5,41.0,1.6,5.2,121.0,30.24,21.77
2018,1,21,8,30,587.0,48.0,1.6,5.6,162.0,34.05,25.59
2018,1,21,8,45,620.5,54.0,1.6,5.95,200.0,58.04,31.89
2018,1,21,9,0,654.0,60.0,1.6,6.3,238.0,96.39,52.9
2018,1,21,9,15,650.0,71.0,1.6,6.9,270.0,136.91,84.05
2018,1,21,9,30,646.0,82.0,1.6,7.5,302.0,176.37,118.01
2018,1,21,9,45,509.0,112.5,1.65,8.05,297.0,204.22,149.01
2018,1,21,10,0,372.0,143.0,1.7,8.6,292.0,219.82,168.84
2018,1,21,10,15,334.0,163.0,1.7,8.9,304.5,245.0,192.38
2018,1,21,10,30,296.0,183.0,1.7,9.2,317.0,264.9,210.79
2018,1,21,10,45,260.0,195.5,1.7,9.45,317.5,275.67,221.14
2018,1,21,11,0,224.0,208.0,1.7,9.7,318.0,284.1,229.05
2018,1,21,11,15,141.5,214.0,1.8,9.85,284.5,263.3,213.34
2018,1,21,11,30,59.0,220.0,1.9,10.0,251.0,237.11,192.51
2018,1,21,11,45,63.0,225.0,1.95,10.2,258.5,246.51,200.22
2018,1,21,12,0,67.0,230.0,2.0,10.4,266.0,255.95,207.84
2018,1,21,12,15,122.0,232.5,2.0,10.5,297.5,290.94,236.52
2018,1,21,12,30,177.0,235.0,2.0,10.6,329.0,326.14,265.21
2018,1,21,12,45,221.5,231.0,2.0,10.7,347.5,350.21,284.91
2018,1,21,13,0,266.0,227.0,2.0,10.8,366.0,377.69,307.28
2018,1,21,13,15,313.5,212.5,1.95,10.8,372.0,393.02,320.18
2018,1,21,13,30,361.0,198.0,1.9,10.8,378.0,407.43,332.36
2018,1,21,13,45,396.5,182.0,1.85,10.85,372.0,416.73,340.25
2018,1,21,14,0,432.0,166.0,1.8,10.9,366.0,420.26,343.6
2018,1,21,14,15,329.0,169.5,1.65,10.8,316.5,361.46,296.2
2018,1,21,14,30,226.0,173.0,1.5,10.7,267.0,308.71,253.3
2018,1,21,14,45,209.0,160.5,1.35,10.65,242.0,280.03,230.28
2018,1,21,15,0,192.0,148.0,1.2,10.6,217.0,256.28,210.82
2018,1,21,15,15,168.0,133.0,1.2,10.6,188.5,226.26,186.1
2018,1,21,15,30,144.0,118.0,1.2,10.6,160.0,196.69,161.38
2018,1,21,15,45,126.5,101.0,0.95,9.9,134.0,168.25,137.39
2018,1,21,16,0,109.0,84.0,0.7,9.2,108.0,140.24,113.31
2018,1,21,16,15,87.5,66.5,0.75,9.0,83.0,110.62,87.47
2018,1,21,16,30,66.0,49.0,0.8,8.8,58.0,81.82,61.98
2018,1,21,16,45,49.5,33.0,0.85,8.55,38.5,57.54,38.1
2018,1,21,17,0,33.0,17.0,0.9,8.3,19.0,29.24,0.0
2018,1,21,17,15,16.5,8.5,0.9,8.1,9.5,12.32,0.0
2018,1,21,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
