Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,16.71,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,21.28,10.99
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,26.09,17.64
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,30.72,22.29
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,33.9,25.42
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,67.21,33.19
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,110.98,58.05
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,162.35,96.98
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,209.83,138.09
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,258.19,181.91
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,304.67,224.96
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,350.88,267.44
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,394.75,307.27
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,437.67,345.37
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,476.96,379.74
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,514.53,411.83
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,548.92,440.86
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,581.0,467.43
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,608.27,489.74
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,632.8,509.53
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,653.22,526.21
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,670.6,540.37
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,681.68,549.41
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,689.53,555.93
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,693.63,559.77
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,694.51,561.13
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,688.87,557.67
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,680.08,551.77
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,666.01,541.55
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,649.08,529.02
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,626.67,512.16
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,601.87,493.16
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,569.43,467.81
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,535.31,440.56
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,498.08,409.22
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,457.26,374.08
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,407.33,332.6
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,358.54,290.39
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,296.02,235.62
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,237.71,182.35
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,162.08,103.32
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,76.8,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.9,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,17.2,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,23.04,12.97
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,29.35,20.7
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,33.43,24.88
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,35.55,27.04
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,74.14,37.72
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,118.9,64.5
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,166.62,101.23
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,214.27,142.21
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,266.58,188.62
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,313.39,230.95
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,360.23,272.62
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,404.13,311.23
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,446.98,347.74
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,486.79,380.68
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,524.84,410.99
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,558.94,437.48
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,590.73,461.2
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,618.14,481.2
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,642.82,498.55
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,662.95,512.98
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,680.04,524.95
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,692.77,533.71
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,702.31,540.08
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,705.83,543.8
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,706.09,545.23
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,700.64,542.61
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,692.03,537.71
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,678.44,529.45
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,661.96,518.94
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,638.54,503.17
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,612.71,485.26
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,583.89,463.9
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,550.43,438.6
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,509.31,407.05
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,467.49,373.92
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,416.88,334.03
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,367.27,292.9
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,305.18,240.04
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,247.03,188.07
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,170.44,111.58
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,82.08,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,6.88,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,15.72,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,24.78,14.7
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,34.16,24.87
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,42.33,32.76
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,40.16,31.05
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,79.49,42.17
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,123.78,76.81
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,157.71,109.92
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,186.87,138.82
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,210.6,162.88
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,217.11,171.84
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,214.74,172.23
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,218.6,175.45
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,220.87,177.12
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,259.74,207.92
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,300.73,240.2
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,361.2,288.19
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,426.88,339.84
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,480.86,383.14
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,540.02,430.31
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,600.97,479.32
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,662.86,528.72
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,671.59,535.89
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,676.4,540.37
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,689.96,552.38
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,701.97,563.11
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,685.33,551.47
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,668.37,539.48
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,633.81,514.16
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,599.16,488.41
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,606.27,496.18
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,610.08,500.88
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,578.81,476.23
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,545.68,449.7
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,471.46,390.59
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,400.04,332.42
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,380.93,315.54
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,355.29,291.53
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,302.11,243.48
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,251.37,195.69
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,173.94,119.23
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,83.34,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,9.34,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,7.86,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,15.47,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,25.79,16.06
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,28.82,20.36
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,31.98,23.66
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,35.33,26.9
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,80.04,39.44
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,126.22,68.58
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,178.87,110.48
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,228.19,153.88
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,278.62,199.83
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,327.56,245.03
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,376.61,289.87
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,422.61,331.5
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,467.67,371.33
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,508.34,406.87
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,547.21,440.06
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,582.28,469.72
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,614.94,496.82
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,643.31,519.98
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,668.82,540.46
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,690.51,557.84
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,709.03,572.52
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,722.17,583.06
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,731.94,590.93
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,736.28,594.45
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,737.21,595.43
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,732.22,592.0
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,723.91,586.21
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,709.52,575.93
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,692.05,562.9
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,668.22,544.89
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,641.8,524.74
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,609.53,499.65
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,575.38,472.5
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,534.74,439.18
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,493.29,403.9
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,445.83,364.69
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,396.16,322.03
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,334.48,268.07
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,276.46,215.03
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,191.63,134.06
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,113.48,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,45.9,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,9.83,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,16.26,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,25.46,16.09
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,29.06,20.61
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,32.69,24.29
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,39.38,30.57
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,83.62,42.04
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,129.47,71.75
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,178.12,110.38
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,229.6,155.19
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,278.8,199.33
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,325.75,242.01
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,372.6,284.01
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,417.32,323.54
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,460.98,361.16
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,500.59,394.79
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,538.47,426.2
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,573.35,454.46
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,605.96,480.29
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,633.62,501.84
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,658.52,520.9
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,679.3,537.16
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,697.03,550.97
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,709.33,560.98
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,718.38,568.55
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,721.86,571.71
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,722.04,572.43
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,716.56,569.16
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,707.87,563.67
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,693.99,554.04
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,677.18,541.94
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,653.89,524.83
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,628.16,505.63
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,596.38,481.59
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,565.94,457.92
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,524.86,424.48
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,482.98,389.03
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,410.13,331.21
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,344.79,277.58
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,255.49,203.61
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,175.87,136.32
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,151.5,106.9
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,117.13,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,47.22,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,9.83,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,17.03,0.0
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,24.92,15.65
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,28.6,19.98
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,35.31,26.38
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,44.7,27.84
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,88.23,45.1
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,133.37,74.54
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,181.39,112.16
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,228.67,152.51
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,280.57,197.53
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,327.13,238.17
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,373.78,278.05
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,417.87,314.85
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,460.96,349.61
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,500.77,381.19
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,538.82,410.47
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,572.65,436.79
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,604.2,460.91
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,631.65,481.74
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,656.4,500.3
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,676.47,515.55
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,693.52,528.53
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,705.65,538.5
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,714.57,546.09
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,718.27,549.52
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,718.7,550.86
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,712.83,548.37
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,703.78,543.73
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,689.66,535.48
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,672.63,524.7
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,650.55,509.93
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,626.02,493.03
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,593.71,469.4
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,559.61,443.89
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,522.22,415.76
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,481.02,383.78
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,430.99,345.23
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,381.92,305.41
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,321.11,254.19
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,263.98,203.83
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,191.44,136.76
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,116.54,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,46.54,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,5.9,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,16.86,0.0
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,29.61,19.78
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,32.0,22.99
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,37.96,28.76
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,58.93,40.53
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,95.55,67.07
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,120.71,89.09
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,143.0,110.82
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,182.65,140.39
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,235.92,182.64
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,288.64,223.54
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,359.13,281.0
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,413.71,328.1
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,473.49,379.34
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,513.41,414.59
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,551.46,447.55
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,585.68,477.16
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,617.52,504.34
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,645.79,528.22
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,671.25,549.55
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,691.5,567.06
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,708.69,582.04
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,721.33,593.32
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,730.73,602.01
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,733.85,605.87
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,733.68,607.3
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,729.13,605.27
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,721.44,600.89
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,706.62,590.7
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,688.94,577.88
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,640.46,539.13
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,590.85,499.0
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,562.84,476.46
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,532.76,451.66
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,500.27,425.05
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,466.3,396.3
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,387.2,328.2
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,313.53,263.66
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,291.62,241.24
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,266.93,214.17
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,187.55,139.79
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,110.04,8.65
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,44.27,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,10.81,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,20.08,4.06
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,30.3,21.07
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,33.13,24.58
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,36.05,27.62
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,54.55,32.73
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,98.65,53.02
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,144.7,85.2
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,194.08,126.0
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,242.09,169.22
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,294.7,217.34
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,342.48,261.6
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,390.37,305.26
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,435.04,345.59
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,478.58,383.89
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,518.44,418.21
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,556.46,450.07
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,591.11,478.78
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,623.41,504.98
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,651.43,527.59
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,676.65,547.67
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,693.69,561.43
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,707.32,572.46
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,723.05,584.9
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,735.74,594.53
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,726.18,588.12
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,715.39,580.81
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,703.11,572.29
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,688.0,561.52
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,609.78,499.84
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,527.96,434.66
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,564.47,466.33
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,591.64,489.55
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,582.52,483.03
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,570.55,474.02
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,536.67,445.59
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,501.18,415.1
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,439.1,363.92
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,379.53,313.32
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,287.76,235.36
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,203.64,162.88
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,155.27,116.6
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,104.36,23.91
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,40.7,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,13.76,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,18.77,5.58
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,27.46,19.04
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,33.25,25.13
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,40.93,32.59
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,70.77,53.73
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,99.06,80.42
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,121.35,98.55
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,144.95,117.74
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,177.92,144.01
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,211.26,170.57
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,254.59,204.02
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,302.69,241.64
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,343.57,274.52
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,387.47,309.9
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,437.5,350.1
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,494.49,395.63
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,544.43,435.42
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,597.75,477.33
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,631.71,503.6
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,664.23,528.58
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,691.39,549.82
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,716.24,569.22
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,727.91,578.63
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,736.34,585.29
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,739.69,588.51
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,739.76,589.55
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,734.36,586.76
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,725.8,581.82
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,710.94,572.12
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,693.19,560.19
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,666.23,541.15
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,640.16,522.34
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,552.87,454.19
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,467.86,386.66
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,352.38,293.27
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,236.89,197.35
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,186.03,154.89
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,132.02,108.75
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,100.08,80.93
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,69.2,53.67
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,43.71,30.53
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,16.72,1.45
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,8.49,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,12.78,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,19.99,7.71
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,28.62,19.92
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,31.18,22.97
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,37.07,28.72
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,58.15,32.21
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,102.69,54.7
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,149.41,88.63
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,199.08,130.11
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,247.93,173.8
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,301.33,221.87
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,349.4,265.41
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,397.43,308.07
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,442.1,347.14
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,485.71,384.18
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,526.83,418.41
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,566.21,450.32
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,601.06,478.57
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,633.58,504.5
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,661.55,526.16
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,686.72,545.37
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,706.71,561.92
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,723.61,576.06
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,735.37,585.66
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,743.86,592.56
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,747.89,596.21
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,748.64,597.64
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,742.85,594.09
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,733.88,588.37
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,718.24,577.73
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,699.71,565.05
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,675.76,547.35
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,652.6,529.89
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,620.06,505.46
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,585.75,479.18
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,527.25,431.91
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,472.47,386.58
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,433.94,355.69
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,394.72,322.52
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,313.05,253.86
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,238.86,190.05
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,160.23,121.27
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,87.61,37.2
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,37.01,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
