Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,30,971.0,85.0,1.4,11.2,746.0,809.03,631.05
2018,3,4,13,45,965.0,83.5,1.45,11.25,722.5,803.32,628.23
2018,3,4,14,0,959.0,82.0,1.5,11.3,699.0,794.33,623.25
2018,3,4,14,15,949.5,81.0,1.55,11.2,668.5,780.12,615.0
2018,3,4,14,30,940.0,80.0,1.6,11.1,638.0,762.89,604.66
2018,3,4,14,45,927.0,78.0,1.6,11.05,600.5,739.21,589.06
2018,3,4,15,0,914.0,76.0,1.6,11.0,563.0,712.9,571.54
2018,3,4,15,15,895.0,73.5,1.6,11.0,519.5,679.64,548.63
2018,3,4,15,30,876.0,71.0,1.6,11.0,476.0,644.44,522.75
2018,3,4,15,45,850.5,68.0,1.6,10.55,428.0,606.52,494.85
2018,3,4,16,0,825.0,65.0,1.6,10.1,380.0,564.02,462.62
2018,3,4,16,15,787.0,61.0,1.45,9.3,329.0,512.74,422.14
2018,3,4,16,30,749.0,57.0,1.3,8.5,278.0,461.88,380.56
2018,3,4,16,45,690.5,52.5,1.15,7.7,226.5,401.46,329.67
2018,3,4,17,0,632.0,48.0,1.0,6.9,175.0,343.66,278.99
2018,3,4,17,15,533.0,40.5,1.05,6.4,126.5,273.66,217.16
2018,3,4,17,30,434.0,33.0,1.1,5.9,78.0,207.92,154.58
2018,3,4,17,45,265.5,21.5,1.15,5.35,44.5,116.23,8.19
2018,3,4,18,0,97.0,10.0,1.2,4.8,11.0,35.53,0.0
2018,3,4,18,15,48.5,5.0,1.2,4.65,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-1.2,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,-0.4,3.0,0.0,0.0
2018,3,5,6,45,192.5,16.5,2.4,0.4,30.0,16.22,0.0
2018,3,5,7,0,358.0,29.0,2.7,1.2,57.0,23.64,12.19
2018,3,5,7,15,476.0,37.0,2.75,1.8,103.5,28.08,19.71
2018,3,5,7,30,594.0,45.0,2.8,2.4,150.0,32.44,24.28
2018,3,5,7,45,661.5,50.5,2.9,3.0,202.0,37.83,29.52
2018,3,5,8,0,729.0,56.0,3.0,3.6,254.0,63.82,35.14
2018,3,5,8,15,771.5,60.0,3.0,4.3,306.0,109.78,59.55
2018,3,5,8,30,814.0,64.0,3.0,5.0,358.0,159.74,96.71
2018,3,5,8,45,842.5,67.0,3.05,5.7,407.0,209.92,139.85
2018,3,5,9,0,871.0,70.0,3.1,6.4,456.0,262.1,187.04
2018,3,5,9,15,893.0,72.0,3.05,7.0,501.5,316.82,237.12
2018,3,5,9,30,915.0,74.0,3.0,7.6,547.0,368.59,284.3
2018,3,5,9,45,931.5,75.0,3.0,8.15,587.0,417.86,328.72
2018,3,5,10,0,948.0,76.0,3.0,8.7,627.0,466.81,371.71
2018,3,5,10,15,958.5,77.0,3.0,9.25,660.0,512.44,410.9
2018,3,5,10,30,969.0,78.0,3.0,9.8,693.0,556.78,447.89
2018,3,5,10,45,976.0,79.0,2.95,10.3,718.5,597.72,481.11
2018,3,5,11,0,983.0,80.0,2.9,10.8,744.0,636.69,511.84
2018,3,5,11,15,988.0,80.5,2.85,11.15,762.0,671.81,539.13
2018,3,5,11,30,993.0,81.0,2.8,11.5,780.0,704.45,563.91
2018,3,5,11,45,995.5,81.0,2.75,11.9,789.5,732.33,584.52
2018,3,5,12,0,998.0,81.0,2.7,12.3,799.0,757.31,601.59
2018,3,5,12,15,998.5,81.0,2.7,12.5,800.0,777.87,615.82
2018,3,5,12,30,999.0,81.0,2.7,12.7,801.0,795.23,627.8
2018,3,5,12,45,998.5,80.0,2.65,12.85,794.0,807.58,636.04
2018,3,5,13,0,998.0,79.0,2.6,13.0,787.0,816.56,641.99
2018,3,5,13,15,994.0,78.5,2.6,13.05,771.5,820.07,644.76
2018,3,5,13,30,990.0,78.0,2.6,13.1,756.0,820.15,645.26
2018,3,5,13,45,984.5,77.0,2.6,13.15,733.0,815.19,642.32
2018,3,5,14,0,979.0,76.0,2.6,13.2,710.0,806.86,637.14
2018,3,5,14,15,970.0,74.5,2.55,13.15,679.0,792.16,627.39
2018,3,5,14,30,961.0,73.0,2.5,13.1,648.0,774.34,615.51
2018,3,5,14,45,948.5,71.5,2.5,13.0,610.5,751.07,600.15
2018,3,5,15,0,936.0,70.0,2.5,12.9,573.0,725.1,582.79
2018,3,5,15,15,918.5,68.0,2.5,12.9,529.5,692.73,560.32
2018,3,5,15,30,901.0,66.0,2.5,12.9,486.0,658.3,535.28
2018,3,5,15,45,877.0,63.5,2.15,12.4,438.0,617.5,503.46
2018,3,5,16,0,853.0,61.0,1.8,11.9,390.0,575.58,469.98
2018,3,5,16,15,816.5,57.5,1.6,10.95,338.5,528.07,432.6
2018,3,5,16,30,780.0,54.0,1.4,10.0,287.0,477.38,391.41
2018,3,5,16,45,594.0,53.0,1.25,9.05,211.5,360.67,296.35
2018,3,5,17,0,408.0,52.0,1.1,8.1,136.0,255.05,208.18
2018,3,5,17,15,409.0,42.0,1.15,7.55,106.0,227.79,181.58
2018,3,5,17,30,410.0,32.0,1.2,7.0,76.0,199.93,149.73
2018,3,5,17,45,232.0,19.0,1.25,6.45,41.5,105.18,22.1
2018,3,5,18,0,54.0,6.0,1.3,5.9,7.0,20.37,0.0
2018,3,5,18,15,27.0,3.0,1.3,5.85,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,1.15,3.75,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,1.1,4.3,3.0,0.0,0.0
2018,3,6,6,45,44.0,13.0,1.05,4.9,15.0,12.78,0.0
2018,3,6,7,0,62.0,22.0,1.0,5.5,27.0,18.58,8.93
2018,3,6,7,15,240.5,36.5,1.2,6.1,77.0,27.44,18.9
2018,3,6,7,30,419.0,51.0,1.4,6.7,127.0,37.47,28.48
2018,3,6,7,45,310.5,70.5,1.6,7.35,136.5,51.11,41.14
2018,3,6,8,0,202.0,90.0,1.8,8.0,146.0,79.3,58.61
2018,3,6,8,15,230.5,116.0,1.9,8.55,191.5,115.28,84.66
2018,3,6,8,30,259.0,142.0,2.0,9.1,237.0,154.59,115.41
2018,3,6,8,45,282.5,160.5,2.05,9.7,276.5,190.01,144.21
2018,3,6,9,0,306.0,179.0,2.1,10.3,316.0,227.66,175.45
2018,3,6,9,15,425.0,171.5,2.1,10.8,382.0,269.32,207.64
2018,3,6,9,30,544.0,164.0,2.1,11.3,448.0,324.61,251.95
2018,3,6,9,45,738.5,120.5,2.1,11.85,536.0,385.37,300.33
2018,3,6,10,0,933.0,77.0,2.1,12.4,624.0,466.15,365.0
2018,3,6,10,15,943.5,78.0,2.05,12.85,656.5,511.22,402.41
2018,3,6,10,30,954.0,79.0,2.0,13.3,689.0,555.01,437.83
2018,3,6,10,45,960.5,80.5,1.95,13.75,714.5,595.64,469.75
2018,3,6,11,0,967.0,82.0,1.9,14.2,740.0,634.3,499.22
2018,3,6,11,15,971.5,82.5,1.8,14.6,757.5,668.64,524.47
2018,3,6,11,30,976.0,83.0,1.7,15.0,775.0,700.51,547.17
2018,3,6,11,45,978.0,83.5,1.6,15.4,784.0,728.12,566.17
2018,3,6,12,0,980.0,84.0,1.5,15.8,793.0,752.86,581.56
2018,3,6,12,15,980.5,84.0,1.35,16.1,794.5,773.07,593.11
2018,3,6,12,30,981.0,84.0,1.2,16.4,796.0,790.13,602.28
2018,3,6,12,45,978.5,83.5,1.1,16.75,788.0,801.29,607.8
2018,3,6,13,0,976.0,83.0,1.0,17.1,780.0,809.11,611.08
2018,3,6,13,15,971.5,83.0,0.9,17.2,764.5,812.62,612.07
2018,3,6,13,30,967.0,83.0,0.8,17.3,749.0,812.77,610.91
2018,3,6,13,45,943.0,86.0,0.7,17.45,718.5,798.26,599.89
2018,3,6,14,0,919.0,89.0,0.6,17.6,688.0,780.7,587.11
2018,3,6,14,15,844.0,105.0,0.6,17.6,636.0,740.22,560.8
2018,3,6,14,30,769.0,121.0,0.6,17.6,584.0,697.08,532.66
2018,3,6,14,45,782.0,106.5,0.6,17.6,553.0,679.13,521.83
2018,3,6,15,0,795.0,92.0,0.6,17.6,522.0,659.72,509.64
2018,3,6,15,15,815.5,79.5,0.6,17.6,491.0,644.1,499.86
2018,3,6,15,30,836.0,67.0,0.6,17.6,460.0,621.08,484.44
2018,3,6,15,45,794.0,67.0,0.65,17.25,410.0,577.2,453.7
2018,3,6,16,0,752.0,67.0,0.7,16.9,360.0,529.8,419.62
2018,3,6,16,15,700.0,64.0,0.75,16.0,308.5,473.84,378.63
2018,3,6,16,30,648.0,61.0,0.8,15.1,257.0,421.65,338.71
2018,3,6,16,45,593.5,55.5,0.9,14.2,209.5,365.63,294.14
2018,3,6,17,0,539.0,50.0,1.0,13.3,162.0,312.45,249.62
2018,3,6,17,15,435.5,42.5,1.05,12.5,117.0,240.49,188.3
2018,3,6,17,30,332.0,35.0,1.1,11.7,72.0,176.47,130.93
2018,3,6,17,45,206.5,22.5,1.2,10.9,41.5,102.2,32.23
2018,3,6,18,0,81.0,10.0,1.3,10.1,11.0,31.77,0.0
2018,3,6,18,15,40.5,5.0,1.3,9.7,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.65,8.7,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.7,8.6,2.0,0.0,0.0
2018,3,7,6,45,7.5,9.5,0.7,8.5,9.5,9.34,0.0
2018,3,7,7,0,0.0,17.0,0.7,8.4,17.0,16.4,7.58
2018,3,7,7,15,0.0,26.5,0.7,8.8,26.5,25.58,17.13
2018,3,7,7,30,0.0,36.0,0.7,9.2,36.0,34.76,25.83
2018,3,7,7,45,0.0,35.0,0.65,9.6,35.0,33.79,25.17
2018,3,7,8,0,0.0,34.0,0.6,10.0,34.0,32.82,22.97
2018,3,7,8,15,0.0,35.5,0.65,10.45,35.5,34.27,24.18
2018,3,7,8,30,0.0,37.0,0.7,10.9,37.0,35.72,25.34
2018,3,7,8,45,0.0,46.0,0.8,11.4,46.0,44.43,32.67
2018,3,7,9,0,0.0,55.0,0.9,11.9,55.0,53.15,39.9
2018,3,7,9,15,27.0,122.0,1.1,12.75,136.0,122.54,97.0
2018,3,7,9,30,54.0,189.0,1.3,13.6,217.0,193.1,153.54
2018,3,7,9,45,188.0,220.5,1.5,14.5,329.5,273.32,215.42
2018,3,7,10,0,322.0,252.0,1.7,15.4,442.0,365.78,286.52
2018,3,7,10,15,289.0,271.0,1.85,16.1,448.5,383.24,300.04
2018,3,7,10,30,256.0,290.0,2.0,16.8,455.0,397.71,311.05
2018,3,7,10,45,407.5,257.0,2.2,17.5,531.0,461.23,360.69
2018,3,7,11,0,559.0,224.0,2.4,18.2,607.0,534.86,417.47
2018,3,7,11,15,762.5,153.5,2.5,18.5,689.5,612.52,478.11
2018,3,7,11,30,966.0,83.0,2.6,18.8,772.0,698.9,544.4
2018,3,7,11,45,958.0,87.5,2.65,19.05,778.0,723.55,562.22
2018,3,7,12,0,950.0,92.0,2.7,19.3,784.0,744.96,576.98
2018,3,7,12,15,961.5,87.5,2.75,19.45,788.5,767.87,592.97
2018,3,7,12,30,973.0,83.0,2.8,19.6,793.0,787.99,607.01
2018,3,7,12,45,972.0,82.0,2.85,19.75,786.0,799.57,615.13
2018,3,7,13,0,971.0,81.0,2.9,19.9,779.0,807.84,621.11
2018,3,7,13,15,968.0,80.5,2.9,19.9,764.0,811.83,624.28
2018,3,7,13,30,965.0,80.0,2.9,19.9,749.0,812.47,625.28
2018,3,7,13,45,959.5,78.5,2.9,19.9,726.0,806.85,622.03
2018,3,7,14,0,954.0,77.0,2.9,19.9,703.0,797.95,616.64
2018,3,7,14,15,945.0,75.5,2.9,19.7,672.0,783.25,607.74
2018,3,7,14,30,936.0,74.0,2.9,19.5,641.0,765.52,596.76
2018,3,7,14,45,924.0,72.0,2.9,19.25,604.0,742.19,581.89
2018,3,7,15,0,912.0,70.0,2.9,19.0,567.0,716.21,565.06
2018,3,7,15,15,894.5,68.0,2.9,19.0,524.5,684.07,543.05
2018,3,7,15,30,877.0,66.0,2.9,19.0,482.0,649.95,518.98
2018,3,7,15,45,852.5,63.0,2.65,17.9,434.0,608.58,489.09
2018,3,7,16,0,828.0,60.0,2.4,16.8,386.0,566.17,457.53
2018,3,7,16,15,783.0,57.5,2.3,15.7,333.5,515.56,418.89
2018,3,7,16,30,738.0,55.0,2.2,14.6,281.0,462.37,376.84
2018,3,7,16,45,619.0,54.5,2.05,13.55,220.5,379.04,308.9
2018,3,7,17,0,500.0,54.0,1.9,12.5,160.0,301.57,243.89
2018,3,7,17,15,387.0,46.0,2.0,11.85,114.5,226.26,179.21
2018,3,7,17,30,274.0,38.0,2.1,11.2,69.0,159.47,119.87
2018,3,7,17,45,172.5,24.0,2.2,10.55,40.0,94.57,38.01
2018,3,7,18,0,71.0,10.0,2.3,9.9,11.0,29.28,0.0
2018,3,7,18,15,35.5,5.0,2.25,9.75,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,8.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,9.4,1.0,0.98,0.0
2018,3,8,6,45,0.0,3.0,1.15,9.9,3.0,2.89,0.0
2018,3,8,7,0,0.0,5.0,1.2,10.4,5.0,4.82,0.0
2018,3,8,7,15,0.0,7.0,1.25,10.7,7.0,6.74,0.33
2018,3,8,7,30,0.0,9.0,1.3,11.0,9.0,8.67,2.17
2018,3,8,7,45,1.5,37.0,1.3,11.3,37.5,35.72,26.73
2018,3,8,8,0,3.0,65.0,1.3,11.6,66.0,62.51,48.19
2018,3,8,8,15,4.0,84.5,1.35,12.05,86.0,80.75,63.49
2018,3,8,8,30,5.0,104.0,1.4,12.5,106.0,99.18,78.73
2018,3,8,8,45,3.0,98.0,1.45,12.9,99.0,94.37,74.44
2018,3,8,9,0,1.0,92.0,1.5,13.3,92.0,88.86,69.59
2018,3,8,9,15,10.0,99.0,1.55,13.6,104.0,98.31,76.98
2018,3,8,9,30,19.0,106.0,1.6,13.9,116.0,107.26,84.01
2018,3,8,9,45,47.0,173.5,1.65,14.15,201.0,180.88,143.67
2018,3,8,10,0,75.0,241.0,1.7,14.4,286.0,256.41,203.46
2018,3,8,10,15,82.5,249.0,1.75,14.7,300.5,271.97,215.26
2018,3,8,10,30,90.0,257.0,1.8,15.0,315.0,287.91,227.57
2018,3,8,10,45,156.0,291.5,1.8,15.35,397.0,359.29,283.05
2018,3,8,11,0,222.0,326.0,1.8,15.7,479.0,437.07,342.12
2018,3,8,11,15,271.0,324.0,1.8,16.05,515.5,474.71,370.39
2018,3,8,11,30,320.0,322.0,1.8,16.4,552.0,515.14,400.72
2018,3,8,11,45,351.0,313.0,1.85,16.75,568.0,538.48,418.3
2018,3,8,12,0,382.0,304.0,1.9,17.1,584.0,562.0,436.06
2018,3,8,12,15,513.5,256.5,1.95,17.25,633.5,621.58,482.53
2018,3,8,12,30,645.0,209.0,2.0,17.4,683.0,682.65,529.34
2018,3,8,12,45,797.0,150.5,2.1,17.6,730.5,746.18,578.09
2018,3,8,13,0,949.0,92.0,2.2,17.8,778.0,807.26,621.15
2018,3,8,13,15,911.5,104.0,2.2,17.8,752.0,798.12,614.6
2018,3,8,13,30,874.0,116.0,2.2,17.8,726.0,788.53,608.51
2018,3,8,13,45,902.0,102.0,2.25,17.8,714.0,792.65,612.59
2018,3,8,14,0,930.0,88.0,2.3,17.8,702.0,795.97,616.12
2018,3,8,14,15,841.0,109.5,2.25,17.6,646.0,750.22,584.65
2018,3,8,14,30,752.0,131.0,2.2,17.4,590.0,702.22,551.54
2018,3,8,14,45,756.5,120.5,2.15,17.2,559.0,684.72,540.34
2018,3,8,15,0,761.0,110.0,2.1,17.0,528.0,664.33,526.61
2018,3,8,15,15,767.5,100.0,2.1,17.0,494.0,640.97,510.44
2018,3,8,15,30,774.0,90.0,2.1,17.0,460.0,616.85,493.3
2018,3,8,15,45,743.0,85.5,1.9,16.4,412.0,572.43,460.12
2018,3,8,16,0,712.0,81.0,1.7,15.8,364.0,529.83,427.61
2018,3,8,16,15,702.5,72.0,1.6,15.05,320.5,491.93,398.71
2018,3,8,16,30,693.0,63.0,1.5,14.3,277.0,450.42,365.76
2018,3,8,16,45,627.5,58.5,1.35,13.55,226.0,390.28,316.25
2018,3,8,17,0,562.0,54.0,1.2,12.8,175.0,331.4,266.2
2018,3,8,17,15,441.0,45.5,1.25,12.2,125.0,249.25,196.63
2018,3,8,17,30,320.0,37.0,1.3,11.6,75.0,176.56,132.99
2018,3,8,17,45,203.0,24.5,1.35,11.05,44.5,106.21,50.24
2018,3,8,18,0,86.0,12.0,1.4,10.5,14.0,35.61,0.0
2018,3,8,18,15,43.0,6.0,1.4,10.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,9,6,15,27.0,3.5,1.25,6.75,3.5,0.0,0.0
2018,3,9,6,30,54.0,7.0,1.4,7.2,7.0,6.88,0.0
2018,3,9,6,45,142.0,21.0,1.55,7.65,32.5,16.67,0.0
2018,3,9,7,0,230.0,35.0,1.7,8.1,58.0,27.16,17.22
2018,3,9,7,15,304.0,47.5,1.95,8.6,96.0,35.9,26.4
2018,3,9,7,30,378.0,60.0,2.2,9.1,134.0,44.22,34.37
2018,3,9,7,45,327.0,73.0,2.4,9.6,150.5,52.42,42.01
2018,3,9,8,0,276.0,86.0,2.6,10.1,167.0,78.48,53.84
2018,3,9,8,15,181.5,113.5,2.65,10.65,170.5,112.51,83.26
2018,3,9,8,30,87.0,141.0,2.7,11.2,174.0,140.04,109.98
2018,3,9,8,45,111.5,166.5,2.75,11.75,214.5,168.93,132.91
2018,3,9,9,0,136.0,192.0,2.8,12.3,255.0,204.31,161.33
2018,3,9,9,15,191.5,213.5,2.7,12.9,311.5,248.28,195.83
2018,3,9,9,30,247.0,235.0,2.6,13.5,368.0,294.28,232.05
2018,3,9,9,45,208.0,252.5,2.5,14.05,370.0,310.99,246.03
2018,3,9,10,0,169.0,270.0,2.4,14.6,372.0,320.85,253.9
2018,3,9,10,15,196.5,282.0,2.3,15.0,406.5,354.18,279.77
2018,3,9,10,30,224.0,294.0,2.2,15.4,441.0,389.36,306.69
2018,3,9,10,45,371.0,270.5,2.1,15.75,524.0,458.6,360.57
2018,3,9,11,0,518.0,247.0,2.0,16.1,607.0,537.87,421.11
2018,3,9,11,15,536.0,247.0,2.1,16.25,627.5,568.09,444.14
2018,3,9,11,30,554.0,247.0,2.2,16.4,648.0,597.87,466.95
2018,3,9,11,45,497.0,271.5,2.25,16.6,634.5,599.98,467.59
2018,3,9,12,0,440.0,296.0,2.3,16.8,621.0,598.18,465.3
2018,3,9,12,15,404.0,308.0,2.3,16.8,606.5,593.71,461.69
2018,3,9,12,30,368.0,320.0,2.3,16.8,592.0,588.61,457.49
2018,3,9,12,45,368.5,319.5,2.25,16.85,589.5,596.12,463.09
2018,3,9,13,0,369.0,319.0,2.2,16.9,587.0,602.37,467.68
2018,3,9,13,15,446.5,283.0,2.2,16.85,601.0,634.1,493.34
2018,3,9,13,30,524.0,247.0,2.2,16.8,615.0,660.53,514.98
2018,3,9,13,45,609.0,208.5,2.2,16.75,623.0,689.56,538.62
2018,3,9,14,0,694.0,170.0,2.2,16.7,631.0,713.75,558.7
2018,3,9,14,15,714.5,155.0,2.15,16.55,611.0,709.82,556.98
2018,3,9,14,30,735.0,140.0,2.1,16.4,591.0,702.68,553.17
2018,3,9,14,45,561.0,178.0,2.05,16.3,510.5,605.49,479.54
2018,3,9,15,0,387.0,216.0,2.0,16.2,430.0,508.66,405.03
2018,3,9,15,15,369.0,201.0,2.0,16.2,392.5,473.93,379.82
2018,3,9,15,30,351.0,186.0,2.0,16.2,355.0,438.69,353.4
2018,3,9,15,45,363.5,164.0,1.8,15.65,324.0,414.47,335.81
2018,3,9,16,0,376.0,142.0,1.6,15.1,293.0,395.86,321.93
2018,3,9,16,15,406.0,119.0,1.5,14.4,262.5,376.34,307.46
2018,3,9,16,30,436.0,96.0,1.4,13.7,232.0,353.21,289.19
2018,3,9,16,45,386.0,83.0,1.35,13.05,188.0,298.54,244.08
2018,3,9,17,0,336.0,70.0,1.3,12.4,144.0,246.87,200.2
2018,3,9,17,15,287.0,55.5,1.3,12.0,107.0,197.25,156.66
2018,3,9,17,30,238.0,41.0,1.3,11.6,70.0,151.53,114.89
2018,3,9,17,45,153.5,26.5,1.35,11.2,42.0,94.17,49.36
2018,3,9,18,0,69.0,12.0,1.4,10.8,14.0,31.12,0.0
2018,3,9,18,15,34.5,6.0,1.4,10.6,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,1.05,7.55,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,1.0,7.8,1.0,0.98,0.0
2018,3,10,6,45,1.5,3.5,0.95,8.1,3.5,3.4,0.0
2018,3,10,7,0,0.0,6.0,0.9,8.4,6.0,5.78,0.0
2018,3,10,7,15,0.0,7.0,0.85,8.7,7.0,6.74,0.41
2018,3,10,7,30,0.0,8.0,0.8,9.0,8.0,7.71,1.38
2018,3,10,7,45,0.0,10.0,0.8,9.3,10.0,9.64,3.19
2018,3,10,8,0,0.0,12.0,0.8,9.6,12.0,11.57,4.48
2018,3,10,8,15,0.0,16.5,0.7,9.8,16.5,15.92,8.27
2018,3,10,8,30,0.0,21.0,0.6,10.0,21.0,20.26,12.02
2018,3,10,8,45,0.0,33.5,0.5,10.2,33.5,32.35,22.43
2018,3,10,9,0,0.0,46.0,0.4,10.4,46.0,44.44,32.71
2018,3,10,9,15,0.0,77.0,0.45,10.75,77.0,74.47,57.99
2018,3,10,9,30,0.0,108.0,0.5,11.1,108.0,103.99,82.33
2018,3,10,9,45,2.0,143.0,0.55,11.45,144.0,137.71,109.65
2018,3,10,10,0,4.0,178.0,0.6,11.8,180.0,171.59,136.62
2018,3,10,10,15,3.5,173.5,0.65,12.0,175.5,167.81,133.1
2018,3,10,10,30,3.0,169.0,0.7,12.2,171.0,163.82,129.63
2018,3,10,10,45,2.5,151.5,0.75,12.35,153.0,147.33,116.15
2018,3,10,11,0,2.0,134.0,0.8,12.5,135.0,130.57,102.47
2018,3,10,11,15,2.0,145.5,0.85,12.6,146.5,141.76,111.46
2018,3,10,11,30,2.0,157.0,0.9,12.7,158.0,153.0,120.36
2018,3,10,11,45,3.0,165.0,0.9,12.8,167.0,161.58,127.13
2018,3,10,12,0,4.0,173.0,0.9,12.9,176.0,170.24,133.96
2018,3,10,12,15,7.5,198.5,0.9,12.95,204.0,197.76,155.87
2018,3,10,12,30,11.0,224.0,0.9,13.0,232.0,225.58,177.77
2018,3,10,12,45,9.5,214.5,0.85,13.05,221.5,215.68,169.77
2018,3,10,13,0,8.0,205.0,0.8,13.1,211.0,205.64,161.86
2018,3,10,13,15,6.0,191.0,0.75,13.1,195.5,190.67,150.07
2018,3,10,13,30,4.0,177.0,0.7,13.1,180.0,175.58,138.17
2018,3,10,13,45,4.5,179.5,0.65,13.1,182.5,178.69,140.85
2018,3,10,14,0,5.0,182.0,0.6,13.1,185.0,181.85,143.51
2018,3,10,14,15,6.5,184.5,0.55,13.05,188.5,185.82,146.91
2018,3,10,14,30,8.0,187.0,0.5,13.0,192.0,189.87,150.4
2018,3,10,14,45,10.5,183.0,0.45,12.95,189.0,188.08,149.32
2018,3,10,15,0,13.0,179.0,0.4,12.9,186.0,186.27,148.26
2018,3,10,15,15,12.0,167.5,0.4,12.9,173.5,174.24,138.96
2018,3,10,15,30,11.0,156.0,0.4,12.9,161.0,162.23,129.66
2018,3,10,15,45,19.5,152.5,0.4,12.6,160.5,164.82,132.56
2018,3,10,16,0,28.0,149.0,0.4,12.3,160.0,173.05,139.91
2018,3,10,16,15,39.0,131.0,0.5,11.9,144.5,160.3,130.23
2018,3,10,16,30,50.0,113.0,0.6,11.5,129.0,146.62,119.46
2018,3,10,16,45,85.0,98.5,0.65,11.15,120.0,154.21,126.03
2018,3,10,17,0,120.0,84.0,0.7,10.8,111.0,152.84,124.13
2018,3,10,17,15,93.5,64.5,0.75,10.55,82.0,116.24,92.04
2018,3,10,17,30,67.0,45.0,0.8,10.3,53.0,81.33,60.95
2018,3,10,17,45,46.5,27.0,0.85,10.05,31.5,50.25,26.7
2018,3,10,18,0,26.0,9.0,0.9,9.8,10.0,16.21,0.0
2018,3,10,18,15,13.0,4.5,0.9,9.65,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,3,11,6,15,45.5,5.0,0.65,5.9,5.5,0.0,0.0
2018,3,11,6,30,91.0,10.0,0.7,6.3,11.0,9.83,0.0
2018,3,11,6,45,249.5,22.0,0.7,6.75,44.5,17.81,0.0
2018,3,11,7,0,408.0,34.0,0.7,7.2,78.0,26.48,17.33
2018,3,11,7,15,504.5,42.0,0.65,7.7,126.0,30.82,22.16
2018,3,11,7,30,601.0,50.0,0.6,8.2,174.0,35.02,26.32
2018,3,11,7,45,659.5,55.5,0.55,8.75,226.0,45.61,36.09
2018,3,11,8,0,718.0,61.0,0.5,9.3,278.0,89.58,47.42
2018,3,11,8,15,756.5,65.0,0.4,10.0,329.5,135.89,77.55
2018,3,11,8,30,795.0,69.0,0.3,10.7,381.0,185.77,116.65
2018,3,11,8,45,822.0,72.0,0.25,11.4,429.5,235.59,158.98
2018,3,11,9,0,849.0,75.0,0.2,12.1,478.0,287.26,203.54
2018,3,11,9,15,870.0,77.0,0.3,12.7,522.5,341.31,250.36
2018,3,11,9,30,891.0,79.0,0.4,13.3,567.0,392.3,294.02
2018,3,11,9,45,907.5,80.0,0.5,13.9,606.5,440.96,334.99
2018,3,11,10,0,924.0,81.0,0.6,14.5,646.0,489.33,374.62
2018,3,11,10,15,916.0,88.5,0.75,15.05,672.5,531.22,408.84
2018,3,11,10,30,908.0,96.0,0.9,15.6,699.0,570.51,440.18
2018,3,11,10,45,867.0,115.5,1.1,16.15,708.0,598.3,462.47
2018,3,11,11,0,826.0,135.0,1.3,16.7,717.0,623.35,481.99
2018,3,11,11,15,837.0,135.0,1.45,17.05,736.5,657.72,508.3
2018,3,11,11,30,848.0,135.0,1.6,17.4,756.0,690.39,532.91
2018,3,11,11,45,856.5,134.0,1.75,17.75,767.5,718.49,553.97
2018,3,11,12,0,865.0,133.0,1.9,18.1,779.0,744.37,573.25
2018,3,11,12,15,869.5,131.5,2.0,18.25,781.5,764.46,587.57
2018,3,11,12,30,874.0,130.0,2.1,18.4,784.0,781.86,600.06
2018,3,11,12,45,903.0,117.0,2.15,18.5,787.0,801.23,613.76
2018,3,11,13,0,932.0,104.0,2.2,18.6,790.0,819.65,626.85
2018,3,11,13,15,927.5,103.0,2.15,18.65,774.0,821.7,628.02
2018,3,11,13,30,923.0,102.0,2.1,18.7,758.0,820.53,627.23
2018,3,11,13,45,920.0,99.0,2.1,18.75,735.5,815.21,624.14
2018,3,11,14,0,917.0,96.0,2.1,18.8,713.0,806.69,619.01
2018,3,11,14,15,903.0,94.5,2.0,18.75,679.5,788.33,606.53
2018,3,11,14,30,889.0,93.0,1.9,18.7,646.0,767.16,592.25
2018,3,11,14,45,889.5,88.0,1.8,18.65,614.0,750.11,580.94
2018,3,11,15,0,890.0,83.0,1.7,18.6,582.0,730.05,567.49
2018,3,11,15,15,848.5,84.5,1.7,18.6,531.5,689.09,539.77
2018,3,11,15,30,807.0,86.0,1.7,18.6,481.0,643.65,507.8
2018,3,11,15,45,768.5,82.0,1.35,18.3,428.5,593.59,469.57
2018,3,11,16,0,730.0,78.0,1.0,18.0,376.0,543.41,430.49
2018,3,11,16,15,718.0,70.5,0.9,17.6,332.5,504.89,401.39
2018,3,11,16,30,706.0,63.0,0.8,17.2,289.0,465.2,370.19
2018,3,11,16,45,662.5,58.0,0.7,16.75,241.0,411.5,326.92
2018,3,11,17,0,619.0,53.0,0.6,16.3,193.0,362.58,285.67
2018,3,11,17,15,530.0,46.0,0.65,16.0,144.0,291.88,226.53
2018,3,11,17,30,441.0,39.0,0.7,15.7,95.0,227.68,170.43
2018,3,11,17,45,286.5,27.0,0.7,15.45,57.0,141.28,84.34
2018,3,11,18,0,132.0,15.0,0.7,15.2,19.0,52.51,0.0
2018,3,11,18,15,66.0,7.5,0.7,15.0,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,12,6,15,37.5,5.5,1.05,8.8,6.0,0.0,0.0
2018,3,12,6,30,75.0,11.0,1.1,9.4,12.0,10.81,0.0
2018,3,12,6,45,176.5,24.0,1.15,9.95,40.5,18.86,3.38
2018,3,12,7,0,278.0,37.0,1.2,10.5,69.0,28.38,18.86
2018,3,12,7,15,400.0,47.0,1.3,11.0,118.5,35.07,25.63
2018,3,12,7,30,522.0,57.0,1.4,11.5,168.0,40.81,31.12
2018,3,12,7,45,598.0,61.5,1.5,12.05,220.5,49.67,31.54
2018,3,12,8,0,674.0,66.0,1.6,12.6,273.0,91.34,48.72
2018,3,12,8,15,715.0,69.5,1.75,13.55,323.0,138.94,80.88
2018,3,12,8,30,756.0,73.0,1.9,14.5,373.0,186.84,118.71
2018,3,12,8,45,786.0,75.5,2.05,15.5,421.0,235.04,159.95
2018,3,12,9,0,816.0,78.0,2.2,16.5,469.0,285.43,203.89
2018,3,12,9,15,835.5,80.5,2.3,17.2,512.5,334.4,247.05
2018,3,12,9,30,855.0,83.0,2.4,17.9,556.0,384.01,289.94
2018,3,12,9,45,869.0,85.5,2.55,18.6,594.0,434.82,332.81
2018,3,12,10,0,883.0,88.0,2.7,19.3,632.0,481.89,371.7
2018,3,12,10,15,866.5,98.5,2.75,19.65,655.0,520.64,403.53
2018,3,12,10,30,850.0,109.0,2.8,20.0,678.0,554.37,430.63
2018,3,12,10,45,777.5,144.0,2.9,20.35,678.5,577.11,448.18
2018,3,12,11,0,705.0,179.0,3.0,20.7,679.0,594.97,461.26
2018,3,12,11,15,757.5,161.0,3.05,20.9,709.5,635.4,492.44
2018,3,12,11,30,810.0,143.0,3.1,21.1,740.0,677.12,524.04
2018,3,12,11,45,838.0,132.5,3.1,21.3,756.5,708.44,547.27
2018,3,12,12,0,866.0,122.0,3.1,21.5,773.0,738.32,568.73
2018,3,12,12,15,770.0,159.5,3.1,21.6,738.5,724.2,557.48
2018,3,12,12,30,674.0,197.0,3.1,21.7,704.0,704.72,541.92
2018,3,12,12,45,390.0,268.5,3.15,21.8,561.5,570.56,439.78
2018,3,12,13,0,106.0,340.0,3.2,21.9,419.0,418.93,321.33
2018,3,12,13,15,57.0,258.0,3.15,21.85,300.5,300.4,231.92
2018,3,12,13,30,8.0,176.0,3.1,21.8,182.0,177.72,136.23
2018,3,12,13,45,45.0,229.5,3.1,21.7,260.0,264.4,205.29
2018,3,12,14,0,82.0,283.0,3.1,21.6,338.0,349.4,271.42
2018,3,12,14,15,61.0,261.5,3.1,21.5,301.5,311.88,242.46
2018,3,12,14,30,40.0,240.0,3.1,21.4,265.0,274.32,213.56
2018,3,12,14,45,21.5,182.0,3.1,21.25,195.5,195.14,151.91
2018,3,12,15,0,3.0,124.0,3.1,21.1,126.0,123.12,94.58
2018,3,12,15,15,31.0,145.0,3.1,21.1,160.5,168.55,132.22
2018,3,12,15,30,59.0,166.0,3.1,21.1,195.0,210.4,166.52
2018,3,12,15,45,75.5,154.0,2.95,20.5,187.5,207.86,165.52
2018,3,12,16,0,92.0,142.0,2.8,19.9,180.0,210.89,168.92
2018,3,12,16,15,65.0,114.0,2.55,19.15,139.0,155.86,124.48
2018,3,12,16,30,38.0,86.0,2.3,18.4,98.0,108.97,85.97
2018,3,12,16,45,34.0,70.5,2.05,17.65,80.0,89.51,69.89
2018,3,12,17,0,30.0,55.0,1.8,16.9,62.0,70.15,53.51
2018,3,12,17,15,17.5,38.5,1.85,16.45,42.5,46.11,32.93
2018,3,12,17,30,5.0,22.0,1.9,16.0,23.0,23.13,13.32
2018,3,12,17,45,2.5,13.0,1.95,15.5,13.5,13.37,3.77
2018,3,12,18,0,0.0,4.0,2.0,15.0,4.0,3.93,0.0
2018,3,12,18,15,0.0,2.0,2.15,14.85,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,6,15,7.0,2.0,2.6,12.45,2.0,0.0,0.0
2018,3,13,6,30,14.0,4.0,2.6,12.5,4.0,3.93,0.0
2018,3,13,6,45,7.0,5.0,2.55,12.6,5.0,4.85,0.0
2018,3,13,7,0,0.0,6.0,2.5,12.7,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,12.65,7.5,7.23,0.77
2018,3,13,7,30,0.0,9.0,2.7,12.6,9.0,8.67,2.15
2018,3,13,7,45,0.0,12.5,2.8,12.5,12.5,12.05,4.75
2018,3,13,8,0,0.0,16.0,2.9,12.4,16.0,15.43,7.68
2018,3,13,8,15,0.0,17.0,3.05,12.25,17.0,16.4,8.51
2018,3,13,8,30,0.0,18.0,3.2,12.1,18.0,17.37,9.32
2018,3,13,8,45,0.0,21.5,3.3,11.9,21.5,20.75,12.19
2018,3,13,9,0,0.0,25.0,3.4,11.7,25.0,24.14,15.05
2018,3,13,9,15,0.0,32.5,3.5,11.7,32.5,31.39,21.18
2018,3,13,9,30,0.0,40.0,3.6,11.7,40.0,38.65,27.27
2018,3,13,9,45,0.0,56.0,3.75,11.75,56.0,54.15,40.27
2018,3,13,10,0,0.0,72.0,3.9,11.8,72.0,69.65,53.18
2018,3,13,10,15,0.0,88.0,4.0,12.0,88.0,85.17,65.97
2018,3,13,10,30,0.0,104.0,4.1,12.2,104.0,100.58,78.58
2018,3,13,10,45,1.5,133.0,4.25,12.4,134.0,129.22,102.03
2018,3,13,11,0,3.0,162.0,4.4,12.6,164.0,157.99,125.39
2018,3,13,11,15,60.0,234.0,4.45,12.85,278.5,262.96,211.2
2018,3,13,11,30,117.0,306.0,4.5,13.1,393.0,372.67,298.7
2018,3,13,11,45,226.0,314.0,4.6,13.35,484.0,461.85,370.29
2018,3,13,12,0,335.0,322.0,4.7,13.6,575.0,555.36,444.15
2018,3,13,12,15,304.5,311.0,4.7,13.8,541.5,531.62,425.18
2018,3,13,12,30,274.0,300.0,4.7,14.0,508.0,505.58,404.79
2018,3,13,12,45,173.5,298.0,4.75,14.15,429.0,429.69,343.91
2018,3,13,13,0,73.0,296.0,4.8,14.3,350.0,349.65,278.75
2018,3,13,13,15,79.0,298.0,4.75,14.3,355.5,358.26,286.07
2018,3,13,13,30,85.0,300.0,4.7,14.3,361.0,366.76,293.12
2018,3,13,13,45,136.5,305.0,4.7,14.3,399.5,419.41,336.14
2018,3,13,14,0,188.0,310.0,4.7,14.3,438.0,466.16,374.16
2018,3,13,14,15,254.0,282.0,4.6,14.3,447.0,494.51,398.33
2018,3,13,14,30,320.0,254.0,4.5,14.3,456.0,513.83,415.55
2018,3,13,14,45,358.0,235.0,4.45,14.3,448.5,518.93,421.04
2018,3,13,15,0,396.0,216.0,4.4,14.3,441.0,521.29,424.41
2018,3,13,15,15,344.0,207.5,4.4,14.3,392.5,469.38,383.55
2018,3,13,15,30,292.0,199.0,4.4,14.3,344.0,418.78,343.38
2018,3,13,15,45,262.0,184.0,4.1,13.9,304.5,376.89,310.15
2018,3,13,16,0,232.0,169.0,3.8,13.5,265.0,335.88,277.29
2018,3,13,16,15,229.5,147.0,3.35,12.9,232.0,303.9,251.85
2018,3,13,16,30,227.0,125.0,2.9,12.3,199.0,271.2,225.12
2018,3,13,16,45,188.5,106.5,2.5,11.75,161.0,223.75,185.08
2018,3,13,17,0,150.0,88.0,2.1,11.2,123.0,172.44,141.18
2018,3,13,17,15,120.5,68.5,1.9,10.55,92.0,133.05,106.7
2018,3,13,17,30,91.0,49.0,1.7,9.9,61.0,95.64,73.36
2018,3,13,17,45,61.5,31.5,1.5,9.2,38.0,62.78,40.01
2018,3,13,18,0,32.0,14.0,1.3,8.5,15.0,23.12,0.0
2018,3,13,18,15,16.0,7.0,1.2,8.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.5,1.25,5.85,1.5,0.0,0.0
2018,3,14,6,30,0.0,3.0,1.4,6.6,3.0,2.95,0.0
2018,3,14,6,45,0.0,6.5,1.6,7.35,6.5,6.26,0.0
2018,3,14,7,0,0.0,10.0,1.8,8.1,10.0,9.64,2.85
2018,3,14,7,15,0.0,13.5,1.95,8.4,13.5,13.01,6.13
2018,3,14,7,30,0.0,17.0,2.1,8.7,17.0,16.39,9.33
2018,3,14,7,45,0.0,26.5,2.2,9.05,26.5,25.57,16.69
2018,3,14,8,0,0.0,36.0,2.3,9.4,36.0,34.75,24.66
2018,3,14,8,15,23.5,87.5,2.4,9.5,97.0,84.57,66.49
2018,3,14,8,30,47.0,139.0,2.5,9.6,158.0,134.69,107.84
2018,3,14,8,45,77.0,165.0,2.65,9.7,200.5,167.58,134.18
2018,3,14,9,0,107.0,191.0,2.8,9.8,243.0,200.07,160.4
2018,3,14,9,15,62.0,181.5,2.9,9.8,212.5,188.0,151.71
2018,3,14,9,30,17.0,172.0,3.0,9.8,182.0,169.66,137.21
2018,3,14,9,45,9.0,117.5,3.1,9.8,123.0,116.93,93.3
2018,3,14,10,0,1.0,63.0,3.2,9.8,64.0,61.4,46.57
2018,3,14,10,15,0.5,56.5,3.3,9.8,57.0,54.9,41.02
2018,3,14,10,30,0.0,50.0,3.4,9.8,50.0,48.36,35.42
2018,3,14,10,45,1.0,63.5,3.45,9.85,64.0,62.02,46.88
2018,3,14,11,0,2.0,77.0,3.5,9.9,78.0,75.76,58.35
2018,3,14,11,15,142.5,187.0,3.5,9.95,293.0,271.52,222.34
2018,3,14,11,30,283.0,297.0,3.5,10.0,508.0,476.5,385.98
2018,3,14,11,45,351.5,302.5,3.5,10.05,568.0,539.38,435.0
2018,3,14,12,0,420.0,308.0,3.5,10.1,628.0,606.26,487.06
2018,3,14,12,15,256.0,226.5,3.45,10.15,421.5,414.3,337.11
2018,3,14,12,30,92.0,145.0,3.4,10.2,215.0,213.47,173.93
2018,3,14,12,45,92.5,175.5,3.35,10.25,245.5,246.22,200.85
2018,3,14,13,0,93.0,206.0,3.3,10.3,276.0,279.12,227.14
2018,3,14,13,15,468.5,166.0,3.25,10.4,506.5,544.99,446.82
2018,3,14,13,30,844.0,126.0,3.2,10.5,737.0,798.86,640.29
2018,3,14,13,45,873.5,113.0,3.2,10.6,727.5,808.74,646.01
2018,3,14,14,0,903.0,100.0,3.2,10.7,718.0,811.75,648.79
2018,3,14,14,15,751.0,143.0,3.15,10.8,642.0,740.4,596.51
2018,3,14,14,30,599.0,186.0,3.1,10.9,566.0,663.87,537.32
2018,3,14,14,45,657.0,156.5,3.05,10.95,551.0,668.77,543.57
2018,3,14,15,0,715.0,127.0,3.0,11.0,536.0,668.51,545.27
2018,3,14,15,15,698.0,123.0,3.0,11.0,498.0,638.36,522.78
2018,3,14,15,30,681.0,119.0,3.0,11.0,460.0,606.68,498.97
2018,3,14,15,45,713.0,100.0,2.9,10.85,426.5,588.82,486.29
2018,3,14,16,0,745.0,81.0,2.8,10.7,393.0,564.3,467.84
2018,3,14,16,15,750.5,70.5,2.5,10.25,351.5,531.93,441.8
2018,3,14,16,30,756.0,60.0,2.2,9.8,310.0,497.04,412.72
2018,3,14,16,45,706.0,55.5,1.9,9.4,258.0,438.17,362.87
2018,3,14,17,0,656.0,51.0,1.6,9.0,206.0,381.44,313.25
2018,3,14,17,15,575.0,44.5,1.6,8.35,156.0,314.89,255.0
2018,3,14,17,30,494.0,38.0,1.6,7.7,106.0,251.66,197.48
2018,3,14,17,45,318.0,28.0,1.55,7.05,64.5,158.85,109.47
2018,3,14,18,0,142.0,18.0,1.5,6.4,23.0,59.64,0.0
2018,3,14,18,15,71.0,9.0,1.6,6.25,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
