Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,17.2,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,25.22,13.47
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,33.24,24.04
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,39.47,30.3
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,42.21,33.09
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,63.5,37.81
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,106.91,60.22
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,155.4,95.31
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,207.73,139.24
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,259.43,184.96
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,307.73,230.1
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,350.17,269.7
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,405.6,317.62
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,461.12,364.79
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,514.32,409.43
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,565.73,451.81
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,610.82,488.59
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,654.48,523.46
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,693.97,554.27
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,731.42,582.97
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,765.27,607.05
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,796.61,629.06
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,822.82,647.81
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,846.14,664.56
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,865.26,678.17
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,881.23,689.66
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,892.64,697.56
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,900.73,703.27
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,789.77,624.23
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,674.65,539.99
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,471.31,381.38
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,252.72,202.33
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,190.35,152.52
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,125.16,99.0
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,124.24,98.56
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,123.34,98.08
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,147.11,119.0
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,166.3,136.0
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,383.83,321.25
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,565.62,467.77
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,558.96,461.43
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,543.77,448.84
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,481.62,397.79
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,421.56,347.13
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,358.14,293.01
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,302.21,242.74
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,223.33,172.27
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,150.51,84.33
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,63.25,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,17.2,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,22.15,12.09
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,28.17,19.77
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,32.06,23.8
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,34.01,25.78
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,61.18,31.54
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,108.55,56.9
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,159.85,95.26
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,216.12,143.74
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,270.26,192.78
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,322.83,241.42
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,376.07,290.15
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,428.14,337.05
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,480.1,382.64
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,529.13,424.63
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,577.25,464.67
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,622.17,501.26
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,665.39,535.56
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,704.95,566.36
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,742.28,594.27
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,775.75,617.58
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,806.63,638.8
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,832.77,656.76
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,855.92,672.56
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,873.96,684.61
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,888.65,694.33
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,898.04,700.36
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,904.01,704.1
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,904.73,704.61
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,902.08,702.98
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,894.04,697.94
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,882.78,690.76
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,866.11,679.84
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,846.48,666.91
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,820.17,649.19
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,791.33,629.63
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,757.93,606.71
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,722.57,582.17
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,684.16,554.59
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,640.57,522.14
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,589.69,482.88
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,538.93,442.67
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,479.72,394.56
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,425.04,348.44
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,341.54,278.85
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,266.15,213.85
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,188.1,145.21
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,118.31,69.82
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,48.54,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,18.18,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,23.79,13.78
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,28.21,19.53
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,32.48,23.78
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,37.78,28.76
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,67.93,35.86
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,113.92,62.05
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,162.62,99.01
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,212.79,142.48
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,263.34,188.0
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,304.92,228.68
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,341.51,263.51
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,394.23,307.52
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,457.37,359.5
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,510.62,403.32
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,570.07,450.95
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,614.37,486.01
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,657.25,519.13
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,695.08,547.42
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,730.5,573.13
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,735.49,574.67
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,732.94,570.32
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,746.31,578.77
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,756.07,584.34
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,773.08,596.57
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,788.1,607.28
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,812.72,626.0
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,835.07,641.72
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,851.53,652.63
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,866.61,662.65
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,872.07,666.06
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,876.89,669.22
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,847.06,648.57
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,819.41,629.75
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,806.24,621.12
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,792.86,612.34
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,759.46,590.26
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,723.99,566.66
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,683.08,537.04
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,640.98,506.17
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,594.97,472.57
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,545.09,434.93
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,467.72,374.57
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,398.72,319.06
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,304.71,243.6
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,219.95,173.43
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,159.66,121.25
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,104.84,63.57
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,43.65,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,5.9,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,14.57,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,23.43,13.83
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,28.36,19.59
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,33.05,24.19
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,38.39,29.18
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,72.05,37.79
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,117.15,63.81
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,166.41,101.11
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,216.59,143.95
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,269.1,190.52
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,324.53,239.81
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,376.9,285.93
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,427.9,330.09
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,479.19,373.22
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,526.99,412.42
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,574.23,449.97
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,619.3,484.89
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,662.87,517.7
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,702.31,546.66
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,739.63,572.48
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,773.1,594.94
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,804.02,615.5
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,830.71,633.39
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,854.48,649.28
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,872.22,660.84
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,886.73,670.32
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,897.24,676.94
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,904.41,681.44
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,906.02,682.56
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,904.27,681.59
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,896.96,676.5
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,886.38,669.37
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,869.47,658.3
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,849.5,645.28
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,825.76,629.51
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,799.37,611.95
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,766.19,590.39
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,730.91,567.18
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,689.9,538.2
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,647.62,508.0
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,599.65,473.71
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,555.26,440.47
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,498.8,396.65
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,443.7,352.32
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,350.73,278.31
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,266.29,208.79
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,193.36,146.6
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,128.42,81.01
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,51.19,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,7.86,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,16.22,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,26.04,16.19
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,33.11,23.65
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,39.75,29.96
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,49.03,38.45
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,84.25,52.91
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,127.46,83.98
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,168.1,117.7
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,210.26,148.87
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,262.44,190.22
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,312.43,232.16
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,371.88,281.61
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,425.98,326.61
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,488.54,377.2
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,536.94,415.91
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,584.65,452.82
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,628.23,486.01
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,669.62,516.63
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,708.79,544.98
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,745.85,570.46
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,780.8,593.62
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,813.58,615.15
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,835.28,629.11
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,853.41,640.77
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,877.48,656.26
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,898.79,669.83
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,893.95,665.96
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,885.14,659.78
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,873.72,651.86
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,855.93,639.76
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,831.22,623.49
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,801.95,604.16
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,786.36,594.26
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,768.16,582.52
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,694.58,530.32
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,620.3,476.49
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,664.12,512.68
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,691.52,534.72
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,679.38,527.06
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,658.29,513.15
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,614.38,481.98
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,566.02,446.34
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,507.15,401.57
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,449.94,356.39
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,379.88,300.41
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,317.95,248.23
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,241.63,182.9
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,173.86,113.28
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,77.24,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,7.86,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,17.79,0.0
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,28.6,18.57
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,38.85,28.68
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,48.57,37.73
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,57.01,45.42
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,91.95,59.39
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,131.06,85.92
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,172.02,117.92
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,214.6,152.07
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,261.09,190.18
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,306.08,227.65
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,353.3,266.3
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,373.05,284.74
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,380.88,291.87
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,424.45,324.45
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,470.84,358.31
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,510.26,387.04
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,554.4,418.74
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,528.36,397.8
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,492.43,369.55
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,536.47,401.62
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,582.68,434.19
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,601.0,446.54
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,618.84,458.77
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,639.17,473.1
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,659.02,487.05
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,687.04,507.52
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,718.59,530.1
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,715.71,528.83
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,711.05,526.75
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,662.88,492.9
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,619.66,462.29
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,634.22,475.6
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,652.86,491.05
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,619.91,468.35
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,578.85,440.29
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,525.68,402.55
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,473.72,365.1
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,463.57,359.94
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,449.43,351.23
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,392.46,308.62
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,337.98,267.22
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,310.07,246.3
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,287.78,228.48
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,251.56,198.89
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,215.11,167.63
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,159.92,120.42
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,111.41,73.12
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,45.74,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,6.88,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,18.09,0.96
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,30.12,20.18
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,41.5,31.23
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,52.29,41.29
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,72.89,59.87
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,101.99,75.33
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,136.56,99.78
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,176.78,130.23
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,215.1,160.98
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,256.69,194.9
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,290.94,224.35
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,322.63,250.86
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,362.14,282.23
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,403.3,314.38
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,428.79,333.94
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,451.56,350.81
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,495.69,384.08
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,542.68,418.96
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,581.8,447.69
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,624.22,478.44
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,668.31,510.93
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,713.71,544.02
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,744.07,565.77
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,773.84,587.04
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,818.5,620.62
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,860.98,650.08
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,861.85,650.16
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,861.93,650.17
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,865.52,653.54
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,868.46,656.58
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,861.91,653.09
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,852.36,647.71
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,817.93,625.29
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,779.58,600.11
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,766.21,592.92
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,746.4,580.95
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,720.89,564.1
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,692.4,545.01
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,650.75,517.8
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,611.18,490.37
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,520.9,421.57
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,433.73,353.53
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,427.22,349.62
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,411.09,336.34
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,331.83,270.47
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,259.86,208.9
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,190.29,148.12
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,130.14,90.04
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,53.65,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,10.81,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,20.1,4.85
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,31.96,22.14
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,37.74,28.15
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,43.24,33.42
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,51.71,34.91
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,93.42,52.26
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,138.37,82.1
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,187.44,120.84
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,237.03,163.29
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,292.32,211.21
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,342.52,255.1
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,393.94,299.11
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,444.59,341.64
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,496.23,383.77
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,547.85,424.62
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,596.44,462.14
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,640.27,495.36
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,682.6,526.65
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,721.1,554.37
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,757.54,579.02
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,789.94,601.06
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,819.81,621.31
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,844.98,638.2
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,867.27,653.18
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,884.47,665.28
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,898.54,675.39
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,908.18,682.62
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,914.59,687.82
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,915.53,689.37
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,913.21,688.89
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,904.49,684.51
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,892.62,678.08
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,875.49,668.46
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,855.44,656.84
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,830.21,641.52
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,802.49,624.33
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,772.58,604.53
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,736.51,580.12
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,686.08,547.36
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,635.24,513.15
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,590.4,480.43
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,545.23,446.29
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,488.21,401.5
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,430.94,354.84
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,363.4,298.01
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,300.61,243.11
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,223.16,175.03
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,155.02,109.74
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,79.39,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,5.9,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,12.78,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,22.08,8.14
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,33.12,23.26
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,43.16,33.03
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,52.68,41.98
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,64.21,44.96
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,102.85,62.75
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,144.76,92.91
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,187.67,128.35
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,231.05,169.73
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,264.74,202.18
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,307.28,237.37
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,353.22,275.0
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,410.59,320.62
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,484.6,379.5
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,535.58,420.31
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,591.58,463.93
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,634.83,496.78
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,676.62,527.67
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,714.6,555.35
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,750.55,579.73
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,782.84,601.03
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,812.67,620.47
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,836.98,635.65
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,858.44,648.84
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,876.23,660.27
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,890.95,669.71
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,900.29,675.88
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,906.43,680.04
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,906.96,680.7
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,904.28,679.37
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,895.27,673.91
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,883.2,666.54
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,866.25,655.83
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,846.48,643.3
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,821.19,627.01
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,793.51,609.08
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,764.22,590.19
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,728.71,566.71
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,688.58,539.58
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,647.11,511.12
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,597.65,475.29
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,548.17,438.41
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,491.2,394.58
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,434.1,349.16
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,367.91,295.68
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,306.28,243.6
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,229.47,177.86
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,161.92,114.95
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,82.75,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,15.97,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,14.74,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,22.85,10.39
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,32.15,22.7
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,36.54,27.29
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,40.77,31.36
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,56.88,34.2
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,101.37,55.41
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,151.71,90.8
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,202.68,132.0
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,254.22,177.12
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,307.9,224.77
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,359.75,270.84
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,412.39,316.55
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,463.47,359.97
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,517.38,404.13
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,564.85,442.15
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,611.22,478.18
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,654.46,510.78
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,696.17,541.33
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,734.48,568.6
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,770.74,592.77
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,798.61,610.39
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,823.33,625.76
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,839.86,635.95
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,851.88,643.16
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,868.47,653.96
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,882.27,662.9
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,897.58,673.51
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,910.01,682.27
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,887.62,667.9
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,865.01,653.69
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,861.53,652.97
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,855.0,650.08
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,858.29,654.6
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,859.92,658.05
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,833.66,641.8
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,805.04,624.0
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,769.51,600.37
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,732.21,575.29
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,688.0,546.8
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,645.71,518.24
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,592.78,479.56
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,540.41,440.16
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,465.86,381.78
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,395.68,325.07
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,330.6,270.99
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,269.98,218.69
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,202.65,159.6
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,145.24,105.45
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,76.81,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,15.94,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
