Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,4,5,45,15.5,6.0,2.25,7.9,6.5,0.0,0.0
2018,4,4,6,0,31.0,12.0,2.4,8.1,13.0,11.8,0.0
2018,4,4,6,15,104.0,29.0,2.6,8.6,41.0,24.12,12.4
2018,4,4,6,30,177.0,46.0,2.8,9.1,69.0,37.52,27.41
2018,4,4,6,45,264.5,60.0,3.0,9.55,112.0,44.77,34.62
2018,4,4,7,0,352.0,74.0,3.2,10.0,155.0,53.83,43.13
2018,4,4,7,15,370.5,90.5,3.15,10.5,195.0,75.47,52.99
2018,4,4,7,30,389.0,107.0,3.1,11.0,235.0,111.91,75.44
2018,4,4,7,45,494.5,110.5,3.1,11.45,301.5,151.02,101.13
2018,4,4,8,0,600.0,114.0,3.1,11.9,368.0,200.09,138.19
2018,4,4,8,15,634.0,120.5,3.1,12.45,418.0,246.02,177.63
2018,4,4,8,30,668.0,127.0,3.1,13.0,468.0,295.1,220.34
2018,4,4,8,45,715.0,127.0,3.05,13.55,522.5,345.67,263.85
2018,4,4,9,0,762.0,127.0,3.0,14.1,577.0,400.12,309.97
2018,4,4,9,15,787.0,127.5,3.0,14.55,621.5,452.07,353.63
2018,4,4,9,30,812.0,128.0,3.0,15.0,666.0,501.78,394.56
2018,4,4,9,45,709.0,174.5,3.0,15.45,662.5,525.29,413.75
2018,4,4,10,0,606.0,221.0,3.0,15.9,659.0,541.99,426.31
2018,4,4,10,15,647.5,216.0,3.05,16.25,701.0,588.9,462.64
2018,4,4,10,30,689.0,211.0,3.1,16.6,743.0,637.61,499.54
2018,4,4,10,45,731.0,200.0,3.15,16.9,779.0,682.39,533.24
2018,4,4,11,0,773.0,189.0,3.2,17.2,815.0,728.01,567.09
2018,4,4,11,15,662.5,246.0,3.2,17.4,789.5,726.18,562.89
2018,4,4,11,30,552.0,303.0,3.2,17.6,764.0,716.73,553.15
2018,4,4,11,45,654.0,256.0,3.2,17.75,806.5,768.76,593.1
2018,4,4,12,0,756.0,209.0,3.2,17.9,849.0,822.39,633.29
2018,4,4,12,15,846.5,163.5,3.2,17.9,879.0,867.14,664.22
2018,4,4,12,30,937.0,118.0,3.2,17.9,909.0,909.35,693.23
2018,4,4,12,45,936.0,116.0,3.2,17.9,899.5,917.98,699.06
2018,4,4,13,0,935.0,114.0,3.2,17.9,890.0,923.41,703.09
2018,4,4,13,15,848.0,151.0,3.25,17.65,844.0,895.13,684.98
2018,4,4,13,30,761.0,188.0,3.3,17.4,798.0,863.16,664.45
2018,4,4,13,45,603.0,245.5,3.35,17.2,719.5,786.28,609.34
2018,4,4,14,0,445.0,303.0,3.4,17.0,641.0,707.72,550.25
2018,4,4,14,15,429.0,290.5,3.45,16.8,605.5,679.64,531.56
2018,4,4,14,30,413.0,278.0,3.5,16.6,570.0,650.17,511.33
2018,4,4,14,45,406.0,266.5,3.55,16.45,541.0,627.9,496.3
2018,4,4,15,0,399.0,255.0,3.6,16.3,512.0,596.55,474.46
2018,4,4,15,15,316.5,252.5,3.6,16.3,447.5,523.24,418.17
2018,4,4,15,30,234.0,250.0,3.6,16.3,383.0,444.83,357.21
2018,4,4,15,45,220.0,229.0,3.5,15.7,345.5,407.11,329.4
2018,4,4,16,0,206.0,208.0,3.4,15.1,308.0,369.45,300.94
2018,4,4,16,15,182.5,184.5,3.25,14.65,266.0,322.85,264.4
2018,4,4,16,30,159.0,161.0,3.1,14.2,224.0,277.2,227.95
2018,4,4,16,45,154.0,140.0,3.0,13.7,194.0,246.45,203.31
2018,4,4,17,0,149.0,119.0,2.9,13.2,164.0,215.59,177.86
2018,4,4,17,15,117.5,97.5,2.7,12.55,128.5,170.91,139.97
2018,4,4,17,30,86.0,76.0,2.5,11.9,93.0,128.48,103.33
2018,4,4,17,45,61.0,56.0,2.3,11.25,66.5,93.02,72.13
2018,4,4,18,0,36.0,36.0,2.1,10.6,40.0,59.11,41.37
2018,4,4,18,15,24.5,21.0,2.2,10.35,23.0,34.02,0.0
2018,4,4,18,30,13.0,6.0,2.3,10.1,6.0,9.32,0.0
2018,4,4,18,45,6.5,3.0,2.35,9.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,2.0,8.35,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,2.1,8.8,6.0,5.9,0.0
2018,4,5,6,15,4.5,11.0,2.25,9.2,11.0,10.69,2.73
2018,4,5,6,30,0.0,16.0,2.4,9.6,16.0,15.43,8.0
2018,4,5,6,45,0.0,21.0,2.55,10.0,21.0,20.26,12.62
2018,4,5,7,0,0.0,26.0,2.7,10.4,26.0,25.09,17.14
2018,4,5,7,15,4.0,41.0,2.7,10.55,42.5,39.71,28.73
2018,4,5,7,30,8.0,56.0,2.7,10.7,59.0,54.76,41.44
2018,4,5,7,45,17.5,98.5,2.7,10.9,106.0,93.51,73.92
2018,4,5,8,0,27.0,141.0,2.7,11.1,153.0,133.27,106.76
2018,4,5,8,15,66.5,177.5,2.75,11.75,211.0,176.28,140.6
2018,4,5,8,30,106.0,214.0,2.8,12.4,269.0,219.45,174.51
2018,4,5,8,45,98.0,223.5,2.85,13.0,278.0,236.7,188.45
2018,4,5,9,0,90.0,233.0,2.9,13.6,287.0,248.69,197.92
2018,4,5,9,15,172.5,246.5,2.85,14.1,358.5,298.98,237.32
2018,4,5,9,30,255.0,260.0,2.8,14.6,430.0,356.84,282.67
2018,4,5,9,45,137.0,242.5,2.75,15.15,334.5,296.42,234.65
2018,4,5,10,0,19.0,225.0,2.7,15.7,239.0,225.59,177.19
2018,4,5,10,15,19.5,242.5,2.65,15.9,257.5,243.59,191.15
2018,4,5,10,30,20.0,260.0,2.6,16.1,276.0,261.69,204.84
2018,4,5,10,45,18.0,261.5,2.55,16.3,276.0,263.08,205.44
2018,4,5,11,0,16.0,263.0,2.5,16.5,276.0,264.25,205.93
2018,4,5,11,15,40.0,310.5,2.6,16.55,344.0,328.04,255.61
2018,4,5,11,30,64.0,358.0,2.7,16.6,412.0,394.41,306.34
2018,4,5,11,45,55.5,359.0,2.8,16.65,406.0,392.03,304.02
2018,4,5,12,0,47.0,360.0,2.9,16.7,400.0,389.09,301.58
2018,4,5,12,15,33.0,322.0,3.05,16.45,350.0,342.79,266.58
2018,4,5,12,30,19.0,284.0,3.2,16.2,300.0,292.44,228.05
2018,4,5,12,45,14.5,250.0,3.35,16.0,262.0,255.94,200.07
2018,4,5,13,0,10.0,216.0,3.5,15.8,224.0,219.1,171.43
2018,4,5,13,15,13.5,244.5,3.5,15.55,255.5,250.65,196.75
2018,4,5,13,30,17.0,273.0,3.5,15.3,287.0,282.54,222.12
2018,4,5,13,45,14.5,255.5,3.5,15.0,267.0,263.4,207.46
2018,4,5,14,0,12.0,238.0,3.5,14.7,247.0,244.14,192.74
2018,4,5,14,15,9.0,217.5,3.4,14.35,224.0,221.34,175.09
2018,4,5,14,30,6.0,197.0,3.3,14.0,201.0,198.49,157.26
2018,4,5,14,45,4.0,178.0,3.2,13.65,180.5,177.98,141.19
2018,4,5,15,0,2.0,159.0,3.1,13.3,160.0,157.46,124.97
2018,4,5,15,15,1.0,143.5,3.1,13.3,144.0,141.29,112.07
2018,4,5,15,30,0.0,128.0,3.1,13.3,128.0,125.14,99.07
2018,4,5,15,45,2.5,136.5,2.8,12.65,137.5,136.01,108.72
2018,4,5,16,0,5.0,145.0,2.5,12.0,147.0,147.2,118.65
2018,4,5,16,15,19.5,146.0,2.3,11.75,154.0,158.79,129.14
2018,4,5,16,30,34.0,147.0,2.1,11.5,161.0,176.14,144.28
2018,4,5,16,45,29.0,129.0,1.95,11.25,139.5,153.79,125.82
2018,4,5,17,0,24.0,111.0,1.8,11.0,118.0,131.74,107.38
2018,4,5,17,15,14.0,88.5,1.7,10.8,92.5,97.44,78.14
2018,4,5,17,30,4.0,66.0,1.6,10.6,67.0,68.97,53.5
2018,4,5,17,45,2.0,48.0,1.5,10.45,48.5,49.64,36.44
2018,4,5,18,0,0.0,30.0,1.4,10.3,30.0,29.97,18.71
2018,4,5,18,15,6.5,18.0,1.3,10.2,18.0,20.99,0.0
2018,4,5,18,30,13.0,6.0,1.2,10.1,6.0,9.35,0.0
2018,4,5,18,45,6.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,10.35,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,10.5,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.1,10.6,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.3,10.7,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.5,10.85,7.5,7.23,0.86
2018,4,6,7,0,0.0,9.0,2.7,11.0,9.0,8.67,2.22
2018,4,6,7,15,0.0,11.5,2.85,11.2,11.5,11.09,3.97
2018,4,6,7,30,0.0,14.0,3.0,11.4,14.0,13.5,6.05
2018,4,6,7,45,0.0,27.0,3.2,11.65,27.0,26.06,16.85
2018,4,6,8,0,0.0,40.0,3.4,11.9,40.0,38.63,27.54
2018,4,6,8,15,0.0,36.5,3.4,12.25,36.5,35.25,24.51
2018,4,6,8,30,0.0,33.0,3.4,12.6,33.0,31.88,21.51
2018,4,6,8,45,0.0,48.5,3.45,12.95,48.5,46.88,34.06
2018,4,6,9,0,0.0,64.0,3.5,13.3,64.0,61.9,46.47
2018,4,6,9,15,0.0,51.0,3.5,13.65,51.0,49.32,35.77
2018,4,6,9,30,0.0,38.0,3.5,14.0,38.0,36.74,25.14
2018,4,6,9,45,0.0,48.5,3.55,14.35,48.5,46.92,33.5
2018,4,6,10,0,0.0,59.0,3.6,14.7,59.0,57.1,41.79
2018,4,6,10,15,0.0,83.5,3.6,14.9,83.5,80.86,61.2
2018,4,6,10,30,0.0,108.0,3.6,15.1,108.0,104.5,80.31
2018,4,6,10,45,2.5,136.5,3.55,15.3,138.5,133.6,103.74
2018,4,6,11,0,5.0,165.0,3.5,15.5,169.0,162.92,127.11
2018,4,6,11,15,7.0,186.5,3.55,15.55,192.5,185.37,144.91
2018,4,6,11,30,9.0,208.0,3.6,15.6,216.0,208.02,162.79
2018,4,6,11,45,10.5,222.0,3.6,15.7,231.0,223.22,174.67
2018,4,6,12,0,12.0,236.0,3.6,15.8,246.0,238.55,186.63
2018,4,6,12,15,13.0,246.0,3.6,15.85,257.0,249.68,195.32
2018,4,6,12,30,14.0,256.0,3.6,15.9,268.0,260.88,204.08
2018,4,6,12,45,12.0,236.5,3.6,15.95,246.5,240.6,188.18
2018,4,6,13,0,10.0,217.0,3.6,16.0,225.0,220.13,172.14
2018,4,6,13,15,9.0,202.5,3.6,16.0,209.5,205.28,160.56
2018,4,6,13,30,8.0,188.0,3.6,16.0,194.0,190.33,148.86
2018,4,6,13,45,7.0,174.0,3.6,16.0,179.5,175.79,137.45
2018,4,6,14,0,6.0,160.0,3.6,16.0,165.0,161.18,125.94
2018,4,6,14,15,6.0,161.0,3.5,15.95,165.5,162.26,127.04
2018,4,6,14,30,6.0,162.0,3.4,15.9,166.0,163.37,128.17
2018,4,6,14,45,5.5,154.5,3.25,15.85,158.0,155.57,122.13
2018,4,6,15,0,5.0,147.0,3.1,15.8,150.0,147.77,116.1
2018,4,6,15,15,17.0,164.0,3.1,15.8,174.0,174.58,138.58
2018,4,6,15,30,29.0,181.0,3.1,15.8,198.0,207.28,165.67
2018,4,6,15,45,47.0,182.5,2.8,15.6,207.0,222.6,178.99
2018,4,6,16,0,65.0,184.0,2.5,15.4,216.0,237.27,191.72
2018,4,6,16,15,76.5,170.5,2.45,15.3,204.0,229.78,186.47
2018,4,6,16,30,88.0,157.0,2.4,15.2,192.0,221.44,180.38
2018,4,6,16,45,45.5,105.0,2.35,15.05,123.0,135.53,109.31
2018,4,6,17,0,3.0,53.0,2.3,14.9,54.0,52.84,39.41
2018,4,6,17,15,6.5,48.0,2.1,14.75,49.5,49.62,36.74
2018,4,6,17,30,10.0,43.0,1.9,14.6,45.0,46.1,33.51
2018,4,6,17,45,6.0,34.0,1.75,14.4,35.0,35.29,23.93
2018,4,6,18,0,2.0,25.0,1.6,14.2,25.0,24.86,14.38
2018,4,6,18,15,1.0,13.0,1.65,14.15,13.0,12.86,0.0
2018,4,6,18,30,0.0,1.0,1.7,14.1,1.0,0.98,0.0
2018,4,6,18,45,0.0,0.5,1.75,14.1,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,7,5,45,0.0,5.5,3.4,12.15,5.5,5.41,0.0
2018,4,7,6,0,0.0,11.0,3.3,12.1,11.0,10.61,0.0
2018,4,7,6,15,0.0,24.5,3.4,12.2,24.5,23.62,13.68
2018,4,7,6,30,0.0,38.0,3.5,12.3,38.0,36.3,26.27
2018,4,7,6,45,5.0,60.0,3.6,12.45,61.0,55.96,44.3
2018,4,7,7,0,10.0,82.0,3.7,12.6,84.0,75.27,61.87
2018,4,7,7,15,56.0,108.0,3.85,12.75,126.5,96.77,75.69
2018,4,7,7,30,102.0,134.0,4.0,12.9,169.0,122.66,94.64
2018,4,7,7,45,118.0,157.5,4.1,13.05,204.5,151.78,117.69
2018,4,7,8,0,134.0,181.0,4.2,13.2,240.0,182.8,142.75
2018,4,7,8,15,188.0,202.0,4.2,13.45,295.0,223.05,174.27
2018,4,7,8,30,242.0,223.0,4.2,13.7,350.0,264.5,207.27
2018,4,7,8,45,243.0,243.0,4.2,13.95,380.0,296.51,233.96
2018,4,7,9,0,244.0,263.0,4.2,14.2,410.0,328.53,260.25
2018,4,7,9,15,214.0,274.5,4.2,14.55,410.0,343.34,272.52
2018,4,7,9,30,184.0,286.0,4.2,14.9,410.0,350.99,278.62
2018,4,7,9,45,177.5,310.5,4.2,15.2,435.5,379.62,300.77
2018,4,7,10,0,171.0,335.0,4.2,15.5,461.0,407.66,321.99
2018,4,7,10,15,255.0,340.0,4.25,15.7,536.0,470.87,371.63
2018,4,7,10,30,339.0,345.0,4.3,15.9,611.0,542.88,427.36
2018,4,7,10,45,291.5,368.0,4.35,16.1,601.0,546.39,428.64
2018,4,7,11,0,244.0,391.0,4.4,16.3,591.0,546.37,427.3
2018,4,7,11,15,171.5,378.0,4.5,16.4,520.0,490.89,384.2
2018,4,7,11,30,99.0,365.0,4.6,16.5,449.0,428.87,335.51
2018,4,7,11,45,83.5,363.5,4.7,16.55,434.5,419.28,328.01
2018,4,7,12,0,68.0,362.0,4.8,16.6,420.0,408.7,319.53
2018,4,7,12,15,73.5,379.5,4.9,16.6,442.5,433.52,338.77
2018,4,7,12,30,79.0,397.0,5.0,16.6,465.0,458.62,358.09
2018,4,7,12,45,101.0,360.5,5.05,16.55,446.0,448.39,351.64
2018,4,7,13,0,123.0,324.0,5.1,16.5,427.0,433.84,342.08
2018,4,7,13,15,126.0,320.0,5.15,16.45,424.0,435.01,343.56
2018,4,7,13,30,129.0,316.0,5.2,16.4,421.0,435.68,344.67
2018,4,7,13,45,155.0,332.0,5.25,16.3,454.0,476.69,377.4
2018,4,7,14,0,181.0,348.0,5.3,16.2,487.0,517.34,409.63
2018,4,7,14,15,186.0,333.0,5.3,16.0,471.0,506.48,402.41
2018,4,7,14,30,191.0,318.0,5.3,15.8,455.0,494.69,394.64
2018,4,7,14,45,237.0,299.5,5.3,15.55,460.5,520.12,416.79
2018,4,7,15,0,283.0,281.0,5.3,15.3,466.0,534.97,430.8
2018,4,7,15,15,377.0,242.0,5.3,15.3,470.5,561.66,455.13
2018,4,7,15,30,471.0,203.0,5.3,15.3,475.0,590.81,480.89
2018,4,7,15,45,495.0,180.5,5.15,14.7,445.0,571.71,468.24
2018,4,7,16,0,519.0,158.0,5.0,14.1,415.0,549.38,452.9
2018,4,7,16,15,517.0,141.0,4.85,13.7,374.0,512.67,424.89
2018,4,7,16,30,515.0,124.0,4.7,13.3,333.0,474.56,395.11
2018,4,7,16,45,496.5,106.5,4.5,12.9,285.5,424.87,354.86
2018,4,7,17,0,478.0,89.0,4.3,12.5,238.0,375.33,313.59
2018,4,7,17,15,432.0,76.5,3.9,11.95,192.0,318.36,264.64
2018,4,7,17,30,386.0,64.0,3.5,11.4,146.0,264.7,217.25
2018,4,7,17,45,303.0,54.0,3.1,10.85,107.5,202.74,162.07
2018,4,7,18,0,220.0,44.0,2.7,10.3,69.0,148.93,112.32
2018,4,7,18,15,123.5,27.0,2.55,9.95,39.5,82.44,26.24
2018,4,7,18,30,27.0,10.0,2.4,9.6,10.0,17.12,0.0
2018,4,7,18,45,13.5,5.0,2.25,9.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,5,45,56.5,11.0,1.55,7.0,14.0,10.81,0.0
2018,4,8,6,0,113.0,22.0,1.6,7.5,28.0,17.5,0.0
2018,4,8,6,15,236.5,36.5,1.95,8.05,66.5,28.39,18.34
2018,4,8,6,30,360.0,51.0,2.3,8.6,105.0,38.71,28.93
2018,4,8,6,45,449.0,60.5,2.6,9.15,155.0,44.95,35.05
2018,4,8,7,0,538.0,70.0,2.9,9.7,205.0,49.6,39.46
2018,4,8,7,15,596.0,77.0,3.0,10.05,258.5,81.82,48.44
2018,4,8,7,30,654.0,84.0,3.1,10.4,312.0,125.83,74.86
2018,4,8,7,45,695.0,89.0,3.2,10.75,365.5,171.7,109.91
2018,4,8,8,0,736.0,94.0,3.3,11.1,419.0,221.7,152.2
2018,4,8,8,15,764.0,98.0,3.25,11.55,470.0,271.47,196.45
2018,4,8,8,30,792.0,102.0,3.2,12.0,521.0,326.78,245.47
2018,4,8,8,45,811.5,106.0,3.2,12.4,568.5,377.73,290.74
2018,4,8,9,0,831.0,110.0,3.2,12.8,616.0,429.71,335.87
2018,4,8,9,15,849.5,111.5,3.15,13.2,659.0,479.74,378.3
2018,4,8,9,30,868.0,113.0,3.1,13.6,702.0,530.19,419.82
2018,4,8,9,45,883.0,113.0,3.05,14.0,739.5,580.14,459.73
2018,4,8,10,0,898.0,113.0,3.0,14.4,777.0,626.71,496.01
2018,4,8,10,15,905.5,115.0,3.0,14.7,807.0,669.75,529.0
2018,4,8,10,30,913.0,117.0,3.0,15.0,837.0,711.28,560.09
2018,4,8,10,45,917.5,119.5,3.0,15.3,860.0,749.52,587.87
2018,4,8,11,0,922.0,122.0,3.0,15.6,883.0,785.71,612.39
2018,4,8,11,15,925.0,123.0,3.0,15.85,897.5,817.14,633.44
2018,4,8,11,30,928.0,124.0,3.0,16.1,912.0,846.11,652.67
2018,4,8,11,45,928.5,124.5,3.0,16.35,918.0,870.0,668.29
2018,4,8,12,0,929.0,125.0,3.0,16.6,924.0,891.08,681.98
2018,4,8,12,15,929.0,125.0,3.0,16.75,923.0,908.35,693.34
2018,4,8,12,30,929.0,125.0,3.0,16.9,922.0,922.62,702.73
2018,4,8,12,45,927.5,123.5,3.0,17.1,912.0,931.03,708.08
2018,4,8,13,0,926.0,122.0,3.0,17.3,902.0,936.28,711.43
2018,4,8,13,15,921.5,121.0,2.95,17.35,884.0,936.22,711.33
2018,4,8,13,30,917.0,120.0,2.9,17.4,866.0,932.98,709.24
2018,4,8,13,45,910.0,118.5,2.85,17.5,840.0,923.9,703.17
2018,4,8,14,0,903.0,117.0,2.8,17.6,814.0,911.75,695.17
2018,4,8,14,15,893.5,115.0,2.8,17.6,781.5,893.96,684.07
2018,4,8,14,30,884.0,113.0,2.8,17.6,749.0,873.35,671.13
2018,4,8,14,45,871.5,110.5,2.75,17.55,710.0,851.7,657.27
2018,4,8,15,0,859.0,108.0,2.7,17.5,671.0,823.04,638.51
2018,4,8,15,15,842.0,105.5,2.7,17.5,626.5,788.6,615.81
2018,4,8,15,30,825.0,103.0,2.7,17.5,582.0,752.33,591.65
2018,4,8,15,45,801.0,100.0,2.65,17.25,533.0,708.78,562.16
2018,4,8,16,0,777.0,97.0,2.6,17.0,484.0,664.32,531.57
2018,4,8,16,15,743.0,93.0,2.45,16.6,431.5,614.15,494.46
2018,4,8,16,30,709.0,89.0,2.3,16.2,379.0,561.96,454.9
2018,4,8,16,45,661.5,83.5,2.15,15.75,325.0,500.86,407.37
2018,4,8,17,0,614.0,78.0,2.0,15.3,271.0,441.98,360.14
2018,4,8,17,15,545.0,71.0,1.9,14.45,218.5,373.09,303.94
2018,4,8,17,30,476.0,64.0,1.8,13.6,166.0,308.97,249.65
2018,4,8,17,45,371.5,53.0,1.7,12.7,119.5,231.08,182.93
2018,4,8,18,0,267.0,42.0,1.6,11.8,73.0,163.9,123.27
2018,4,8,18,15,154.5,26.0,1.65,11.35,42.0,91.87,36.56
2018,4,8,18,30,42.0,10.0,1.7,10.9,11.0,21.27,0.0
2018,4,8,18,45,21.0,5.0,1.7,10.45,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,9,5,45,14.0,9.5,1.25,6.9,10.5,9.34,0.0
2018,4,9,6,0,28.0,19.0,1.2,7.3,21.0,17.0,0.0
2018,4,9,6,15,73.0,37.5,1.55,7.95,47.5,32.46,22.14
2018,4,9,6,30,118.0,56.0,1.9,8.6,74.0,45.12,34.72
2018,4,9,6,45,141.0,75.0,2.25,9.3,105.0,59.23,47.91
2018,4,9,7,0,164.0,94.0,2.6,10.0,136.0,72.78,60.3
2018,4,9,7,15,206.0,114.5,2.6,10.5,179.0,101.19,75.36
2018,4,9,7,30,248.0,135.0,2.6,11.0,222.0,135.18,99.41
2018,4,9,7,45,279.5,153.5,2.65,11.5,266.5,170.54,126.73
2018,4,9,8,0,311.0,172.0,2.7,12.0,311.0,209.2,157.98
2018,4,9,8,15,307.5,194.5,2.65,12.6,345.0,245.38,188.81
2018,4,9,8,30,304.0,217.0,2.6,13.2,379.0,281.23,219.0
2018,4,9,8,45,284.0,243.0,2.55,13.75,405.0,313.74,246.2
2018,4,9,9,0,264.0,269.0,2.5,14.3,431.0,344.29,270.95
2018,4,9,9,15,345.0,265.5,2.5,14.9,492.0,393.19,309.07
2018,4,9,9,30,426.0,262.0,2.5,15.5,553.0,445.67,349.84
2018,4,9,9,45,590.0,219.0,2.45,16.1,644.5,517.12,405.31
2018,4,9,10,0,754.0,176.0,2.4,16.7,736.0,600.15,468.65
2018,4,9,10,15,814.0,158.5,2.35,17.15,784.5,655.15,509.45
2018,4,9,10,30,874.0,141.0,2.3,17.6,833.0,710.34,549.72
2018,4,9,10,45,881.5,141.0,2.3,18.05,855.5,747.55,575.85
2018,4,9,11,0,889.0,141.0,2.3,18.5,878.0,783.0,599.4
2018,4,9,11,15,894.0,141.0,2.2,18.8,893.0,814.1,618.79
2018,4,9,11,30,899.0,141.0,2.1,19.1,908.0,842.95,636.4
2018,4,9,11,45,897.0,142.5,2.05,19.45,912.5,865.17,649.66
2018,4,9,12,0,895.0,144.0,2.0,19.8,917.0,884.59,661.03
2018,4,9,12,15,901.0,140.0,2.0,20.0,917.0,902.56,672.32
2018,4,9,12,30,907.0,136.0,2.0,20.2,917.0,917.73,681.82
2018,4,9,12,45,910.5,131.5,1.95,20.45,908.5,927.3,687.04
2018,4,9,13,0,914.0,127.0,1.9,20.7,900.0,933.8,690.36
2018,4,9,13,15,884.5,137.5,1.8,20.85,873.0,923.35,682.34
2018,4,9,13,30,855.0,148.0,1.7,21.0,846.0,914.45,675.64
2018,4,9,13,45,678.5,218.0,1.65,21.2,761.5,834.43,622.06
2018,4,9,14,0,502.0,288.0,1.6,21.4,677.0,749.11,560.05
2018,4,9,14,15,506.5,272.0,1.4,21.5,651.0,733.91,549.63
2018,4,9,14,30,511.0,256.0,1.2,21.6,625.0,716.54,536.97
2018,4,9,14,45,469.5,254.5,1.05,21.7,580.0,674.2,506.44
2018,4,9,15,0,428.0,253.0,0.9,21.8,535.0,631.7,475.85
2018,4,9,15,15,435.5,232.0,0.9,21.8,502.5,607.26,460.66
2018,4,9,15,30,443.0,211.0,0.9,21.8,470.0,580.76,443.6
2018,4,9,15,45,474.0,183.5,0.45,21.85,439.5,562.29,428.19
2018,4,9,16,0,505.0,156.0,0.0,21.9,409.0,540.06,410.18
2018,4,9,16,15,508.0,137.0,0.15,21.5,369.0,504.81,387.73
2018,4,9,16,30,511.0,118.0,0.3,21.1,329.0,467.76,363.63
2018,4,9,16,45,395.5,114.0,0.45,20.75,264.0,376.2,296.08
2018,4,9,17,0,280.0,110.0,0.6,20.4,199.0,285.09,226.37
2018,4,9,17,15,297.5,90.0,0.75,19.4,169.0,268.18,213.73
2018,4,9,17,30,315.0,70.0,0.9,18.4,139.0,240.93,190.94
2018,4,9,17,45,188.0,54.5,1.0,17.45,92.5,149.2,115.48
2018,4,9,18,0,61.0,39.0,1.1,16.5,46.0,71.12,50.89
2018,4,9,18,15,37.0,24.0,1.2,15.95,27.5,42.44,16.67
2018,4,9,18,30,13.0,9.0,1.3,15.4,9.0,12.42,0.0
2018,4,9,18,45,6.5,4.5,1.4,14.85,4.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,5.0,2.25,10.55,5.0,4.91,0.0
2018,4,10,6,0,0.0,10.0,2.3,10.7,10.0,9.64,0.0
2018,4,10,6,15,0.0,21.5,2.4,11.1,21.5,20.75,12.09
2018,4,10,6,30,0.0,33.0,2.5,11.5,33.0,31.87,22.66
2018,4,10,6,45,0.0,49.0,2.65,11.9,49.0,47.08,36.63
2018,4,10,7,0,0.0,65.0,2.8,12.3,65.0,61.79,49.98
2018,4,10,7,15,19.5,90.0,2.85,12.55,97.0,82.74,64.66
2018,4,10,7,30,39.0,115.0,2.9,12.8,129.0,107.94,84.72
2018,4,10,7,45,31.5,134.5,2.95,13.1,147.0,126.75,100.42
2018,4,10,8,0,24.0,154.0,3.0,13.4,165.0,148.74,118.65
2018,4,10,8,15,19.0,149.0,3.1,13.55,158.5,145.57,115.89
2018,4,10,8,30,14.0,144.0,3.2,13.7,152.0,141.29,112.21
2018,4,10,8,45,47.0,203.5,3.3,13.8,232.0,204.33,162.9
2018,4,10,9,0,80.0,263.0,3.4,13.9,312.0,273.15,217.54
2018,4,10,9,15,60.0,267.5,3.45,14.0,305.5,273.94,217.89
2018,4,10,9,30,40.0,272.0,3.5,14.1,299.0,272.56,216.43
2018,4,10,9,45,47.5,295.5,3.55,14.25,329.5,301.14,238.66
2018,4,10,10,0,55.0,319.0,3.6,14.4,360.0,330.52,261.29
2018,4,10,10,15,69.0,344.0,3.55,14.5,397.5,366.1,288.64
2018,4,10,10,30,83.0,369.0,3.5,14.6,435.0,402.92,316.68
2018,4,10,10,45,110.5,384.5,3.45,14.7,475.0,440.24,345.27
2018,4,10,11,0,138.0,400.0,3.4,14.8,515.0,481.2,376.38
2018,4,10,11,15,86.5,369.0,3.35,14.85,441.5,419.9,328.47
2018,4,10,11,30,35.0,338.0,3.3,14.9,368.0,353.97,276.69
2018,4,10,11,45,33.0,338.5,3.25,14.9,367.0,355.29,277.76
2018,4,10,12,0,31.0,339.0,3.2,14.9,366.0,356.41,278.46
2018,4,10,12,15,54.5,373.5,3.25,14.9,420.5,412.41,321.96
2018,4,10,12,30,78.0,408.0,3.3,14.9,475.0,469.61,365.68
2018,4,10,12,45,90.0,389.5,3.35,14.85,466.5,464.57,362.57
2018,4,10,13,0,102.0,371.0,3.4,14.8,458.0,464.24,363.29
2018,4,10,13,15,54.5,276.5,3.45,14.8,323.0,323.44,254.89
2018,4,10,13,30,7.0,182.0,3.5,14.8,188.0,183.63,143.82
2018,4,10,13,45,35.5,249.0,3.55,14.75,277.0,280.69,222.29
2018,4,10,14,0,64.0,316.0,3.6,14.7,366.0,375.94,297.37
2018,4,10,14,15,81.0,326.5,3.65,14.55,387.0,402.89,319.03
2018,4,10,14,30,98.0,337.0,3.7,14.4,408.0,429.69,340.82
2018,4,10,14,45,63.0,292.5,3.75,14.3,337.0,353.16,281.24
2018,4,10,15,0,28.0,248.0,3.8,14.2,266.0,277.3,221.29
2018,4,10,15,15,34.0,233.5,3.8,14.2,254.0,267.43,214.42
2018,4,10,15,30,40.0,219.0,3.8,14.2,242.0,257.12,206.99
2018,4,10,15,45,91.0,218.0,3.9,13.9,265.5,294.57,239.61
2018,4,10,16,0,142.0,217.0,4.0,13.6,289.0,337.25,276.0
2018,4,10,16,15,81.5,174.0,3.95,13.4,214.5,237.41,194.48
2018,4,10,16,30,21.0,131.0,3.9,13.2,140.0,144.2,116.73
2018,4,10,16,45,42.5,93.0,3.85,13.0,107.5,120.45,97.78
2018,4,10,17,0,64.0,55.0,3.8,12.8,75.0,94.69,76.48
2018,4,10,17,15,57.5,57.5,3.45,12.2,73.0,92.41,74.23
2018,4,10,17,30,51.0,60.0,3.1,11.6,71.0,91.64,72.96
2018,4,10,17,45,65.5,42.0,2.75,11.05,52.5,75.55,58.28
2018,4,10,18,0,80.0,24.0,2.4,10.5,34.0,62.3,45.07
2018,4,10,18,15,80.0,18.5,2.4,10.1,24.5,58.42,28.36
2018,4,10,18,30,80.0,13.0,2.4,9.7,15.0,34.95,0.0
2018,4,10,18,45,40.0,6.5,2.4,9.25,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,11,5,45,6.0,7.5,2.55,8.3,8.0,7.37,0.0
2018,4,11,6,0,12.0,15.0,2.5,8.4,16.0,14.58,1.44
2018,4,11,6,15,6.0,26.0,2.6,8.7,26.5,25.11,16.15
2018,4,11,6,30,0.0,37.0,2.7,9.0,37.0,35.74,26.43
2018,4,11,6,45,25.5,54.0,2.85,9.35,60.5,50.09,39.76
2018,4,11,7,0,51.0,71.0,3.0,9.7,84.0,65.13,53.52
2018,4,11,7,15,161.5,94.5,3.0,9.95,150.0,85.98,63.28
2018,4,11,7,30,272.0,118.0,3.0,10.2,216.0,127.48,91.93
2018,4,11,7,45,243.0,138.0,3.0,10.45,235.5,155.32,116.22
2018,4,11,8,0,214.0,158.0,3.0,10.7,255.0,180.31,138.9
2018,4,11,8,15,305.5,179.5,2.95,10.9,335.5,235.68,182.72
2018,4,11,8,30,397.0,201.0,2.9,11.1,416.0,296.27,231.45
2018,4,11,8,45,344.5,233.0,2.85,11.25,431.0,330.31,261.4
2018,4,11,9,0,292.0,265.0,2.8,11.4,446.0,355.14,282.76
2018,4,11,9,15,291.5,287.0,2.9,11.55,478.0,390.36,311.36
2018,4,11,9,30,291.0,309.0,3.0,11.7,510.0,425.36,339.22
2018,4,11,9,45,342.0,311.5,3.05,11.85,559.5,471.25,375.52
2018,4,11,10,0,393.0,314.0,3.1,12.0,609.0,520.74,414.28
2018,4,11,10,15,301.0,349.0,3.3,12.05,580.0,512.63,407.12
2018,4,11,10,30,209.0,384.0,3.5,12.1,551.0,499.29,395.5
2018,4,11,10,45,165.0,397.5,3.65,12.15,531.5,490.99,388.39
2018,4,11,11,0,121.0,411.0,3.8,12.2,512.0,479.53,378.58
2018,4,11,11,15,173.0,414.5,4.0,12.2,561.5,529.25,418.08
2018,4,11,11,30,225.0,418.0,4.2,12.2,611.0,581.38,459.09
2018,4,11,11,45,274.0,414.0,4.4,12.2,651.0,627.06,495.23
2018,4,11,12,0,323.0,410.0,4.6,12.2,691.0,673.43,531.85
2018,4,11,12,15,328.5,407.0,4.7,12.2,692.5,684.47,540.63
2018,4,11,12,30,334.0,404.0,4.8,12.2,694.0,694.51,548.9
2018,4,11,12,45,254.5,408.0,4.9,12.2,627.5,636.11,503.57
2018,4,11,13,0,175.0,412.0,5.0,12.2,561.0,570.51,452.39
2018,4,11,13,15,138.0,401.5,5.05,12.1,517.5,530.63,421.73
2018,4,11,13,30,101.0,391.0,5.1,12.0,474.0,483.62,385.17
2018,4,11,13,45,166.5,371.0,5.1,11.95,503.0,529.41,423.63
2018,4,11,14,0,232.0,351.0,5.1,11.9,532.0,574.61,461.09
2018,4,11,14,15,397.0,294.5,5.05,11.8,589.5,665.5,536.48
2018,4,11,14,30,562.0,238.0,5.0,11.7,647.0,743.92,601.16
2018,4,11,14,45,407.5,255.0,4.95,11.6,543.5,625.53,507.83
2018,4,11,15,0,253.0,272.0,4.9,11.5,440.0,503.65,410.44
2018,4,11,15,15,192.5,250.0,4.9,11.5,373.0,419.48,343.87
2018,4,11,15,30,132.0,228.0,4.9,11.5,306.0,345.82,284.17
2018,4,11,15,45,166.5,220.5,4.9,11.5,310.5,361.41,298.59
2018,4,11,16,0,201.0,213.0,4.9,11.5,315.0,374.68,310.77
2018,4,11,16,15,186.0,188.0,4.8,11.3,274.5,331.72,276.3
2018,4,11,16,30,171.0,163.0,4.7,11.1,234.0,289.08,241.67
2018,4,11,16,45,98.5,117.0,4.55,10.85,156.5,187.71,156.35
2018,4,11,17,0,26.0,71.0,4.4,10.6,79.0,86.38,69.3
2018,4,11,17,15,13.0,49.5,4.35,10.4,53.5,55.93,42.93
2018,4,11,17,30,0.0,28.0,4.3,10.2,28.0,27.02,17.72
2018,4,11,17,45,0.0,24.0,4.25,9.95,24.0,23.16,14.19
2018,4,11,18,0,0.0,20.0,4.2,9.7,20.0,19.3,10.46
2018,4,11,18,15,0.0,12.0,4.35,9.45,12.0,11.57,1.82
2018,4,11,18,30,0.0,4.0,4.5,9.2,4.0,3.93,0.0
2018,4,11,18,45,0.0,2.0,4.65,8.9,2.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,3.45,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,4.1,2.0,0.0,0.0
2018,4,12,5,45,106.0,15.5,1.85,4.7,22.5,15.24,0.0
2018,4,12,6,0,204.0,29.0,1.9,5.3,43.0,23.0,8.22
2018,4,12,6,15,325.0,40.5,2.2,5.95,85.0,32.2,22.75
2018,4,12,6,30,446.0,52.0,2.5,6.6,127.0,39.45,30.1
2018,4,12,6,45,522.5,60.0,2.8,7.2,178.0,43.02,33.71
2018,4,12,7,0,599.0,68.0,3.1,7.8,229.0,53.66,36.22
2018,4,12,7,15,649.0,74.5,3.2,8.2,283.0,94.73,53.8
2018,4,12,7,30,699.0,81.0,3.3,8.6,337.0,141.16,85.19
2018,4,12,7,45,734.0,86.0,3.45,9.0,390.5,189.0,124.08
2018,4,12,8,0,769.0,91.0,3.6,9.4,444.0,243.74,171.81
2018,4,12,8,15,792.5,95.5,3.55,9.8,494.5,294.47,217.73
2018,4,12,8,30,816.0,100.0,3.5,10.2,545.0,347.06,265.13
2018,4,12,8,45,831.5,105.0,3.5,10.55,592.0,398.75,311.32
2018,4,12,9,0,847.0,110.0,3.5,10.9,639.0,451.03,356.88
2018,4,12,9,15,855.5,115.5,3.45,11.2,680.0,500.87,399.32
2018,4,12,9,30,864.0,121.0,3.4,11.5,721.0,550.21,440.1
2018,4,12,9,45,868.0,127.0,3.4,11.75,756.0,596.82,477.79
2018,4,12,10,0,872.0,133.0,3.4,12.0,791.0,642.15,513.48
2018,4,12,10,15,879.5,135.5,3.35,12.2,820.5,685.01,546.43
2018,4,12,10,30,887.0,138.0,3.3,12.4,850.0,726.47,577.57
2018,4,12,10,45,740.5,186.0,3.3,12.6,791.5,699.41,555.35
2018,4,12,11,0,594.0,234.0,3.3,12.8,733.0,662.56,525.53
2018,4,12,11,15,456.0,296.0,3.35,12.9,682.5,635.63,502.49
2018,4,12,11,30,318.0,358.0,3.4,13.0,632.0,599.53,471.93
2018,4,12,11,45,521.5,293.0,3.5,13.1,746.5,715.5,563.67
2018,4,12,12,0,725.0,228.0,3.6,13.2,861.0,836.91,656.33
2018,4,12,12,15,804.0,192.5,3.7,13.2,893.5,883.04,689.17
2018,4,12,12,30,883.0,157.0,3.8,13.2,926.0,929.74,722.59
2018,4,12,12,45,871.0,161.5,3.95,13.25,913.0,934.92,726.88
2018,4,12,13,0,859.0,166.0,4.1,13.3,900.0,937.0,729.41
2018,4,12,13,15,854.5,164.0,4.2,13.25,882.0,936.11,729.97
2018,4,12,13,30,850.0,162.0,4.3,13.2,864.0,932.2,728.75
2018,4,12,13,45,843.5,159.5,4.35,13.15,838.5,923.02,723.6
2018,4,12,14,0,837.0,157.0,4.4,13.1,813.0,910.92,716.49
2018,4,12,14,15,826.5,154.5,4.4,13.0,780.5,892.5,704.67
2018,4,12,14,30,816.0,152.0,4.4,12.9,748.0,871.46,691.04
2018,4,12,14,45,802.5,148.5,4.4,12.8,709.5,844.34,672.99
2018,4,12,15,0,789.0,145.0,4.4,12.7,671.0,818.35,655.76
2018,4,12,15,15,770.0,141.0,4.4,12.7,626.5,782.23,630.66
2018,4,12,15,30,751.0,137.0,4.4,12.7,582.0,744.58,604.25
2018,4,12,15,45,726.5,132.0,4.25,12.4,533.5,700.44,572.33
2018,4,12,16,0,702.0,127.0,4.1,12.1,485.0,655.59,538.59
2018,4,12,16,15,671.0,120.0,3.9,11.8,433.5,603.71,498.85
2018,4,12,16,30,640.0,113.0,3.7,11.5,382.0,552.16,458.5
2018,4,12,16,45,597.5,104.5,3.5,11.2,329.5,492.69,410.77
2018,4,12,17,0,555.0,96.0,3.3,10.9,277.0,435.09,363.27
2018,4,12,17,15,493.0,86.0,3.05,10.25,225.5,366.47,305.7
2018,4,12,17,30,431.0,76.0,2.8,9.6,174.0,305.04,252.37
2018,4,12,17,45,341.0,63.0,2.5,8.95,128.0,233.25,189.27
2018,4,12,18,0,251.0,50.0,2.2,8.3,82.0,169.91,132.27
2018,4,12,18,15,148.0,32.0,2.25,8.0,48.5,101.62,61.02
2018,4,12,18,30,45.0,14.0,2.3,7.7,15.0,26.45,0.0
2018,4,12,18,45,22.5,7.0,2.35,7.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,2.9,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,3.6,2.0,0.0,0.0
2018,4,13,5,45,88.5,16.0,2.05,4.25,22.5,15.73,0.0
2018,4,13,6,0,171.0,30.0,2.2,4.9,43.0,23.7,10.5
2018,4,13,6,15,288.0,43.5,2.35,5.6,85.0,33.46,24.03
2018,4,13,6,30,405.0,57.0,2.5,6.3,127.0,43.95,34.26
2018,4,13,6,45,486.5,65.5,2.7,7.05,178.0,47.69,38.01
2018,4,13,7,0,568.0,74.0,2.9,7.8,229.0,61.31,41.09
2018,4,13,7,15,621.5,80.0,3.2,8.55,282.5,100.68,58.95
2018,4,13,7,30,675.0,86.0,3.5,9.3,336.0,145.84,89.82
2018,4,13,7,45,713.5,90.0,3.8,10.1,389.5,192.3,127.47
2018,4,13,8,0,752.0,94.0,4.1,10.9,443.0,242.57,171.1
2018,4,13,8,15,777.5,98.5,4.2,11.45,494.0,296.6,219.44
2018,4,13,8,30,803.0,103.0,4.3,12.0,545.0,349.13,266.48
2018,4,13,8,45,822.5,106.5,4.35,12.55,592.0,400.33,311.87
2018,4,13,9,0,842.0,110.0,4.4,13.1,639.0,452.51,357.02
2018,4,13,9,15,859.5,111.0,4.35,13.5,682.0,502.22,399.12
2018,4,13,9,30,877.0,112.0,4.3,13.9,725.0,552.2,440.25
2018,4,13,9,45,891.0,112.5,4.25,14.35,762.0,602.38,480.19
2018,4,13,10,0,905.0,113.0,4.2,14.8,799.0,649.06,516.43
2018,4,13,10,15,912.0,114.5,4.15,15.15,828.0,691.36,548.68
2018,4,13,10,30,919.0,116.0,4.1,15.5,857.0,732.1,579.02
2018,4,13,10,45,923.0,117.5,4.05,15.85,878.5,768.95,604.62
2018,4,13,11,0,927.0,119.0,4.0,16.2,900.0,803.69,627.99
2018,4,13,11,15,928.0,120.5,3.9,16.45,913.5,833.85,647.88
2018,4,13,11,30,929.0,122.0,3.8,16.7,927.0,861.44,665.81
2018,4,13,11,45,927.5,124.0,3.75,17.0,932.5,884.79,680.79
2018,4,13,12,0,926.0,126.0,3.7,17.3,938.0,905.28,693.75
2018,4,13,12,15,926.0,125.5,3.65,17.5,936.0,921.67,704.16
2018,4,13,12,30,926.0,125.0,3.6,17.7,934.0,935.08,712.57
2018,4,13,12,45,925.0,123.5,3.55,17.9,924.0,943.55,717.69
2018,4,13,13,0,924.0,122.0,3.5,18.1,914.0,948.89,720.79
2018,4,13,13,15,920.0,121.0,3.45,18.25,896.5,948.91,720.53
2018,4,13,13,30,916.0,120.0,3.4,18.4,879.0,945.78,718.27
2018,4,13,13,45,910.0,118.5,3.3,18.55,853.5,937.22,712.12
2018,4,13,14,0,904.0,117.0,3.2,18.7,828.0,925.6,704.04
2018,4,13,14,15,887.0,118.0,3.1,18.7,792.5,904.07,689.67
2018,4,13,14,30,870.0,119.0,3.0,18.7,757.0,884.8,677.02
2018,4,13,14,45,845.5,118.5,2.95,18.75,712.0,850.57,654.18
2018,4,13,15,0,821.0,118.0,2.9,18.8,667.0,814.44,630.02
2018,4,13,15,15,811.0,112.0,2.9,18.8,624.5,782.28,608.97
2018,4,13,15,30,801.0,106.0,2.9,18.8,582.0,748.02,586.22
2018,4,13,15,45,780.5,102.0,2.55,18.5,534.5,706.25,556.6
2018,4,13,16,0,760.0,98.0,2.2,18.2,487.0,663.44,525.92
2018,4,13,16,15,733.5,93.5,1.95,17.75,437.5,617.81,492.61
2018,4,13,16,30,707.0,89.0,1.7,17.3,388.0,569.73,456.3
2018,4,13,16,45,667.0,83.5,1.45,16.8,336.0,512.6,412.21
2018,4,13,17,0,627.0,78.0,1.2,16.3,284.0,457.13,368.16
2018,4,13,17,15,554.0,70.0,1.2,15.45,228.0,383.65,310.09
2018,4,13,17,30,481.0,62.0,1.2,14.6,172.0,315.46,254.05
2018,4,13,17,45,402.5,52.0,1.2,13.75,128.0,248.47,197.03
2018,4,13,18,0,324.0,42.0,1.2,12.9,84.0,188.15,143.74
2018,4,13,18,15,201.0,28.0,1.25,12.4,50.0,114.65,70.64
2018,4,13,18,30,78.0,14.0,1.3,11.9,16.0,35.94,0.0
2018,4,13,18,45,39.0,7.0,1.3,11.4,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.4,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.1,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.0,1.35,7.8,25.0,15.73,0.0
2018,4,14,6,0,233.0,30.0,1.4,8.5,48.0,23.58,11.5
2018,4,14,6,15,345.5,41.5,1.55,9.15,91.0,32.45,22.92
2018,4,14,6,30,458.0,53.0,1.7,9.8,134.0,39.67,30.02
2018,4,14,6,45,529.5,60.5,1.8,10.45,184.5,42.81,33.13
2018,4,14,7,0,601.0,68.0,1.9,11.1,235.0,59.47,36.62
2018,4,14,7,15,649.0,74.0,1.8,11.8,288.0,100.49,56.22
