Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,0,217.0,53.0,2.8,8.7,87.0,40.0,30.17
2018,5,4,6,15,306.0,64.0,2.85,9.3,131.5,46.97,36.89
2018,5,4,6,30,395.0,75.0,2.9,9.9,176.0,53.58,43.04
2018,5,4,6,45,487.0,81.0,3.0,10.5,233.5,83.57,51.7
2018,5,4,7,0,579.0,87.0,3.1,11.1,291.0,123.46,75.49
2018,5,4,7,15,581.0,102.0,2.9,11.8,334.5,167.16,110.64
2018,5,4,7,30,583.0,117.0,2.7,12.5,378.0,211.23,148.63
2018,5,4,7,45,626.0,121.0,2.5,13.2,431.0,256.16,186.77
2018,5,4,8,0,669.0,125.0,2.3,13.9,484.0,305.3,228.64
2018,5,4,8,15,628.5,149.0,2.1,14.6,511.0,346.73,265.33
2018,5,4,8,30,588.0,173.0,1.9,15.3,538.0,383.99,297.02
2018,5,4,8,45,614.0,180.0,1.7,15.95,585.0,431.5,334.69
2018,5,4,9,0,640.0,187.0,1.5,16.6,632.0,480.88,372.4
2018,5,4,9,15,622.5,209.0,1.4,17.25,662.0,521.97,402.72
2018,5,4,9,30,605.0,231.0,1.3,17.9,692.0,560.78,430.12
2018,5,4,9,45,728.5,185.0,1.2,18.55,764.5,623.43,475.81
2018,5,4,10,0,852.0,139.0,1.1,19.2,837.0,695.94,526.86
2018,5,4,10,15,873.0,133.5,1.15,19.8,869.0,740.22,556.91
2018,5,4,10,30,894.0,128.0,1.2,20.4,901.0,782.48,583.67
2018,5,4,10,45,912.0,121.5,1.2,21.0,925.5,820.67,606.76
2018,5,4,11,0,930.0,115.0,1.2,21.6,950.0,857.55,628.69
2018,5,4,11,15,820.0,184.0,1.25,22.15,928.0,859.59,628.53
2018,5,4,11,30,710.0,253.0,1.3,22.7,906.0,855.04,623.92
2018,5,4,11,45,636.0,300.5,1.3,23.25,888.0,854.27,619.96
2018,5,4,12,0,562.0,348.0,1.3,23.8,870.0,850.19,613.7
2018,5,4,12,15,542.0,356.0,1.25,24.2,858.0,852.41,613.22
2018,5,4,12,30,522.0,364.0,1.2,24.6,846.0,852.42,611.24
2018,5,4,12,45,545.0,348.0,1.15,25.0,846.5,866.62,619.79
2018,5,4,13,0,568.0,332.0,1.1,25.4,847.0,878.95,626.93
2018,5,4,13,15,595.0,308.5,1.15,25.55,838.5,885.29,632.69
2018,5,4,13,30,622.0,285.0,1.2,25.7,830.0,890.2,637.65
2018,5,4,13,45,599.0,282.5,1.3,25.8,795.0,866.4,623.76
2018,5,4,14,0,576.0,280.0,1.4,25.9,760.0,839.4,607.94
2018,5,4,14,15,698.0,213.0,1.55,25.85,773.0,880.17,640.31
2018,5,4,14,30,820.0,146.0,1.7,25.8,786.0,908.14,660.98
2018,5,4,14,45,825.5,134.0,1.9,25.7,752.0,887.7,651.01
2018,5,4,15,0,831.0,122.0,2.1,25.6,718.0,864.21,639.2
2018,5,4,15,15,821.5,116.0,2.1,25.6,675.5,831.66,619.08
2018,5,4,15,30,812.0,110.0,2.1,25.6,633.0,797.05,597.48
2018,5,4,15,45,806.5,104.5,2.4,25.0,591.5,764.28,580.39
2018,5,4,16,0,801.0,99.0,2.7,24.4,550.0,729.57,561.08
2018,5,4,16,15,776.5,96.0,2.8,23.7,500.0,682.1,531.03
2018,5,4,16,30,752.0,93.0,2.9,23.0,450.0,634.37,499.58
2018,5,4,16,45,721.0,87.0,3.0,22.25,397.5,581.78,462.29
2018,5,4,17,0,690.0,81.0,3.1,21.5,345.0,527.51,422.36
2018,5,4,17,15,646.0,75.0,3.15,20.4,293.0,467.07,376.32
2018,5,4,17,30,602.0,69.0,3.2,19.3,241.0,409.24,330.36
2018,5,4,17,45,536.0,61.5,3.2,18.2,191.5,342.1,274.93
2018,5,4,18,0,470.0,54.0,3.2,17.1,142.0,280.19,221.79
2018,5,4,18,15,366.5,43.0,3.25,16.15,99.0,205.78,157.48
2018,5,4,18,30,263.0,32.0,3.3,15.2,56.0,141.21,95.72
2018,5,4,18,45,147.0,18.5,3.3,14.25,30.5,60.26,0.0
2018,5,4,19,0,31.0,5.0,3.3,13.3,5.0,4.91,0.0
2018,5,4,19,15,15.5,2.5,3.35,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,5,4,45,3.5,1.0,2.35,8.85,1.0,0.0,0.0
2018,5,5,5,0,7.0,2.0,2.4,9.0,2.0,0.0,0.0
2018,5,5,5,15,7.0,7.0,2.5,9.35,7.0,6.88,0.0
2018,5,5,5,30,7.0,12.0,2.6,9.7,12.0,11.67,0.0
2018,5,5,5,45,3.5,19.5,2.65,10.05,19.5,18.82,10.56
2018,5,5,6,0,0.0,27.0,2.7,10.4,27.0,26.06,17.61
2018,5,5,6,15,0.0,29.5,2.65,10.7,29.5,28.47,20.08
2018,5,5,6,30,0.0,32.0,2.6,11.0,32.0,30.88,22.39
2018,5,5,6,45,0.0,54.0,2.55,11.3,54.0,52.17,39.46
2018,5,5,7,0,0.0,76.0,2.5,11.6,76.0,73.07,57.21
2018,5,5,7,15,1.0,102.5,2.5,11.9,103.0,97.58,77.69
2018,5,5,7,30,2.0,129.0,2.5,12.2,130.0,122.21,97.92
2018,5,5,7,45,30.5,162.5,2.5,12.55,179.0,156.42,124.86
2018,5,5,8,0,59.0,196.0,2.5,12.9,228.0,196.68,156.71
2018,5,5,8,15,216.0,221.5,2.6,13.15,353.5,269.85,213.05
2018,5,5,8,30,373.0,247.0,2.7,13.4,479.0,367.68,289.57
2018,5,5,8,45,373.5,267.0,2.8,13.7,513.5,405.24,319.74
2018,5,5,9,0,374.0,287.0,2.9,14.0,548.0,442.62,349.39
2018,5,5,9,15,335.0,317.0,2.85,14.75,560.5,467.07,367.26
2018,5,5,9,30,296.0,347.0,2.8,15.5,573.0,487.94,381.66
2018,5,5,9,45,331.0,353.0,2.75,16.2,616.5,530.56,413.03
2018,5,5,10,0,366.0,359.0,2.7,16.9,660.0,575.45,445.4
2018,5,5,10,15,343.5,379.5,2.6,17.6,669.0,594.95,457.38
2018,5,5,10,30,321.0,400.0,2.5,18.3,678.0,612.4,467.62
2018,5,5,10,45,273.0,417.5,2.35,19.0,658.0,605.41,459.44
2018,5,5,11,0,225.0,435.0,2.2,19.7,638.0,595.97,449.5
2018,5,5,11,15,179.0,446.0,2.25,19.7,609.0,577.47,435.22
2018,5,5,11,30,133.0,457.0,2.3,19.7,580.0,556.27,418.87
2018,5,5,11,45,142.5,462.0,2.3,19.7,594.0,575.71,433.1
2018,5,5,12,0,152.0,467.0,2.3,19.7,608.0,595.2,447.08
2018,5,5,12,15,148.0,466.5,2.55,19.4,603.5,596.89,449.59
2018,5,5,12,30,144.0,466.0,2.8,19.1,599.0,597.96,451.74
2018,5,5,12,45,101.5,415.5,3.05,18.75,509.0,507.41,386.91
2018,5,5,13,0,59.0,365.0,3.3,18.4,419.0,419.04,321.99
2018,5,5,13,15,48.0,330.5,3.55,17.9,373.5,375.4,290.42
2018,5,5,13,30,37.0,296.0,3.8,17.4,328.0,331.17,257.57
2018,5,5,13,45,50.0,326.0,4.1,16.95,368.5,375.28,292.83
2018,5,5,14,0,63.0,356.0,4.4,16.5,409.0,419.82,328.29
2018,5,5,14,15,71.0,352.0,4.5,16.05,409.5,424.18,332.98
2018,5,5,14,30,79.0,348.0,4.6,15.6,410.0,428.2,337.63
2018,5,5,14,45,76.0,332.0,4.75,15.1,389.0,409.13,324.34
2018,5,5,15,0,73.0,316.0,4.9,14.6,368.0,389.86,310.8
2018,5,5,15,15,88.0,299.0,4.9,14.6,358.5,384.56,308.04
2018,5,5,15,30,103.0,282.0,4.9,14.6,349.0,378.21,304.4
2018,5,5,15,45,132.5,263.0,5.1,14.4,342.5,388.58,314.82
2018,5,5,16,0,162.0,244.0,5.3,14.2,336.0,387.99,316.55
2018,5,5,16,15,163.5,217.5,5.15,14.15,303.0,356.02,291.84
2018,5,5,16,30,165.0,191.0,5.0,14.1,270.0,323.27,266.24
2018,5,5,16,45,227.5,155.0,4.85,14.1,250.5,326.46,270.79
2018,5,5,17,0,290.0,119.0,4.7,14.1,231.0,315.32,263.02
2018,5,5,17,15,424.0,96.5,4.4,13.7,233.0,363.24,303.21
2018,5,5,17,30,558.0,74.0,4.1,13.3,235.0,393.05,326.26
2018,5,5,17,45,482.5,65.5,3.75,12.95,184.5,322.02,264.79
2018,5,5,18,0,407.0,57.0,3.4,12.6,134.0,257.13,207.54
2018,5,5,18,15,307.5,45.0,3.4,12.1,93.0,185.22,144.32
2018,5,5,18,30,208.0,33.0,3.4,11.6,52.0,124.99,87.16
2018,5,5,18,45,113.0,19.0,3.45,11.1,28.5,62.17,0.0
2018,5,5,19,0,18.0,5.0,3.5,10.6,5.0,9.29,0.0
2018,5,5,19,15,9.0,2.5,3.6,10.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,6.5,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,6.6,2.0,0.0,0.0
2018,5,6,5,15,39.0,13.0,2.4,7.25,15.5,12.78,0.0
2018,5,6,5,30,68.0,24.0,2.7,7.9,29.0,20.1,5.51
2018,5,6,5,45,120.0,40.5,3.0,8.5,57.0,33.22,23.22
2018,5,6,6,0,172.0,57.0,3.3,9.1,85.0,45.92,35.48
2018,5,6,6,15,204.5,75.0,3.35,9.6,120.0,59.26,47.94
2018,5,6,6,30,237.0,93.0,3.4,10.1,155.0,74.06,61.46
2018,5,6,6,45,314.5,104.0,3.4,10.55,205.5,96.43,67.14
2018,5,6,7,0,392.0,115.0,3.4,11.0,256.0,131.45,89.95
2018,5,6,7,15,415.5,131.0,3.35,11.5,301.0,170.0,120.51
2018,5,6,7,30,439.0,147.0,3.3,12.0,346.0,211.08,154.84
2018,5,6,7,45,559.0,137.0,3.25,12.45,420.5,256.9,190.83
2018,5,6,8,0,679.0,127.0,3.2,12.9,495.0,314.14,237.6
2018,5,6,8,15,765.5,112.0,3.2,13.45,562.0,370.11,284.7
2018,5,6,8,30,852.0,97.0,3.2,14.0,629.0,430.01,334.83
2018,5,6,8,45,868.0,99.0,3.2,14.5,674.5,484.34,380.28
2018,5,6,9,0,884.0,101.0,3.2,15.0,720.0,535.22,421.88
2018,5,6,9,15,846.0,124.0,3.25,15.5,743.5,572.82,451.97
2018,5,6,9,30,808.0,147.0,3.3,16.0,767.0,609.43,480.07
2018,5,6,9,45,828.0,146.0,3.4,16.45,805.0,656.08,515.73
2018,5,6,10,0,848.0,145.0,3.5,16.9,843.0,702.77,550.61
2018,5,6,10,15,892.0,127.0,3.65,17.3,882.5,751.64,586.71
2018,5,6,10,30,936.0,109.0,3.8,17.7,922.0,799.97,620.17
2018,5,6,10,45,899.0,134.0,3.95,18.05,929.5,826.03,637.62
2018,5,6,11,0,862.0,159.0,4.1,18.4,937.0,848.55,652.71
2018,5,6,11,15,779.0,211.5,4.2,18.65,922.0,855.33,656.76
2018,5,6,11,30,696.0,264.0,4.3,18.9,907.0,856.29,655.78
2018,5,6,11,45,773.0,220.0,4.45,19.15,937.5,899.92,687.6
2018,5,6,12,0,850.0,176.0,4.6,19.4,968.0,941.71,716.73
2018,5,6,12,15,691.0,268.5,4.65,19.45,911.0,904.93,690.52
2018,5,6,12,30,532.0,361.0,4.7,19.5,854.0,860.66,654.8
2018,5,6,12,45,501.0,367.5,4.8,19.55,828.0,846.76,645.3
2018,5,6,13,0,470.0,374.0,4.9,19.6,802.0,830.73,634.03
2018,5,6,13,15,527.5,339.5,4.8,19.4,811.0,855.09,653.78
2018,5,6,13,30,585.0,305.0,4.7,19.2,820.0,876.88,671.46
2018,5,6,13,45,506.0,317.5,4.65,19.0,754.0,816.04,627.2
2018,5,6,14,0,427.0,330.0,4.6,18.8,688.0,754.38,582.22
2018,5,6,14,15,296.5,343.5,4.5,18.45,587.5,639.2,496.36
2018,5,6,14,30,166.0,357.0,4.4,18.1,487.0,525.28,409.32
2018,5,6,14,45,269.0,325.5,4.3,17.7,524.5,591.37,463.69
2018,5,6,15,0,372.0,294.0,4.2,17.3,562.0,643.87,506.83
2018,5,6,15,15,359.5,276.0,4.2,17.3,522.5,607.23,480.21
2018,5,6,15,30,347.0,258.0,4.2,17.3,483.0,569.92,453.25
2018,5,6,15,45,454.0,211.0,4.1,16.4,482.5,603.9,484.46
2018,5,6,16,0,561.0,164.0,4.0,15.5,482.0,620.54,502.2
2018,5,6,16,15,412.0,176.0,4.0,15.0,398.0,507.77,413.99
2018,5,6,16,30,263.0,188.0,4.0,14.5,314.0,396.14,324.77
2018,5,6,16,45,167.0,160.5,4.0,14.0,237.0,285.6,235.5
2018,5,6,17,0,71.0,133.0,4.0,13.5,160.0,183.25,150.3
2018,5,6,17,15,223.0,108.0,3.95,13.1,176.0,254.22,212.06
2018,5,6,17,30,375.0,83.0,3.9,12.7,192.0,304.94,254.33
2018,5,6,17,45,366.0,71.0,3.8,12.3,160.0,270.75,223.67
2018,5,6,18,0,357.0,59.0,3.7,11.9,128.0,237.0,192.27
2018,5,6,18,15,280.0,46.5,3.6,11.65,90.5,177.0,138.52
2018,5,6,18,30,203.0,34.0,3.5,11.4,53.0,124.8,88.3
2018,5,6,18,45,116.0,20.5,3.4,11.2,30.0,65.6,0.0
2018,5,6,19,0,29.0,7.0,3.3,11.0,7.0,13.99,0.0
2018,5,6,19,15,14.5,3.5,3.3,10.9,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,7.65,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,7.7,2.0,0.0,0.0
2018,5,7,5,15,117.5,14.5,2.1,8.35,22.5,14.25,0.0
2018,5,7,5,30,224.0,27.0,2.3,9.0,43.0,22.22,8.05
2018,5,7,5,45,339.5,37.5,2.5,9.7,83.5,29.24,19.77
2018,5,7,6,0,455.0,48.0,2.7,10.4,124.0,35.81,26.35
2018,5,7,6,15,528.0,55.5,2.55,11.05,173.0,39.25,29.77
2018,5,7,6,30,601.0,63.0,2.4,11.7,222.0,49.01,32.11
2018,5,7,6,45,648.5,69.5,2.3,12.35,274.5,88.29,48.17
2018,5,7,7,0,696.0,76.0,2.2,13.0,327.0,132.67,76.99
2018,5,7,7,15,730.5,80.5,2.15,13.65,380.0,181.74,115.55
2018,5,7,7,30,765.0,85.0,2.1,14.3,433.0,230.69,156.89
2018,5,7,7,45,789.0,89.0,2.0,14.95,484.5,279.87,199.95
2018,5,7,8,0,813.0,93.0,1.9,15.6,536.0,331.22,244.65
2018,5,7,8,15,822.0,99.5,1.9,16.3,581.5,381.34,287.96
2018,5,7,8,30,831.0,106.0,1.9,17.0,627.0,431.75,330.24
2018,5,7,8,45,855.0,105.5,1.85,17.65,675.0,482.8,371.54
2018,5,7,9,0,879.0,105.0,1.8,18.3,723.0,538.48,414.83
2018,5,7,9,15,892.0,106.0,1.8,18.95,763.0,586.79,451.58
2018,5,7,9,30,905.0,107.0,1.8,19.6,803.0,634.81,486.96
2018,5,7,9,45,916.0,107.0,1.75,20.2,837.5,680.12,519.11
2018,5,7,10,0,927.0,107.0,1.7,20.8,872.0,724.52,549.59
2018,5,7,10,15,932.0,108.5,1.7,21.5,899.0,764.92,575.03
2018,5,7,10,30,937.0,110.0,1.7,22.2,926.0,803.57,598.63
2018,5,7,10,45,940.0,112.0,1.7,22.85,946.5,839.23,620.0
2018,5,7,11,0,943.0,114.0,1.7,23.5,967.0,872.7,639.67
2018,5,7,11,15,945.5,114.5,1.8,23.8,979.5,902.02,658.43
2018,5,7,11,30,948.0,115.0,1.9,24.1,992.0,928.85,675.59
2018,5,7,11,45,948.0,115.5,2.05,24.4,996.5,950.88,690.2
2018,5,7,12,0,948.0,116.0,2.2,24.7,1001.0,970.1,703.06
2018,5,7,12,15,947.0,116.0,2.3,24.85,998.0,985.05,713.14
2018,5,7,12,30,946.0,116.0,2.4,25.0,995.0,997.01,721.42
2018,5,7,12,45,942.5,116.5,2.55,25.1,984.0,1004.09,727.32
2018,5,7,13,0,939.0,117.0,2.7,25.2,973.0,1008.08,731.35
2018,5,7,13,15,935.0,116.0,2.75,25.2,954.5,1006.97,731.56
2018,5,7,13,30,931.0,115.0,2.8,25.2,936.0,1002.75,729.92
2018,5,7,13,45,887.5,133.0,2.9,25.25,898.0,977.98,715.31
2018,5,7,14,0,844.0,151.0,3.0,25.3,860.0,956.61,703.02
2018,5,7,14,15,795.0,165.0,3.05,25.15,813.0,918.8,679.87
2018,5,7,14,30,746.0,179.0,3.1,25.0,766.0,883.47,658.27
2018,5,7,14,45,783.0,152.5,3.2,24.9,742.5,873.57,653.94
2018,5,7,15,0,820.0,126.0,3.3,24.8,719.0,863.07,649.05
2018,5,7,15,15,837.5,114.0,3.3,24.8,688.5,847.12,639.65
2018,5,7,15,30,855.0,102.0,3.3,24.8,658.0,827.6,627.88
2018,5,7,15,45,838.5,98.0,3.55,24.0,610.0,786.53,604.11
2018,5,7,16,0,822.0,94.0,3.8,23.2,562.0,744.13,578.74
2018,5,7,16,15,800.5,90.0,3.95,22.5,511.5,696.98,548.5
2018,5,7,16,30,779.0,86.0,4.1,21.8,461.0,649.34,517.04
2018,5,7,16,45,749.0,81.0,4.25,21.05,408.5,594.76,478.04
2018,5,7,17,0,719.0,76.0,4.4,20.3,356.0,540.9,437.98
2018,5,7,17,15,675.0,71.0,4.4,19.3,303.5,482.65,392.77
2018,5,7,17,30,631.0,66.0,4.4,18.3,251.0,424.62,345.97
2018,5,7,17,45,566.0,59.5,4.4,17.25,201.0,357.57,290.09
2018,5,7,18,0,501.0,53.0,4.4,16.2,151.0,295.64,236.45
2018,5,7,18,15,398.5,44.0,4.35,15.4,107.5,221.76,171.87
2018,5,7,18,30,296.0,35.0,4.3,14.6,64.0,157.13,111.52
2018,5,7,18,45,172.0,22.0,4.25,13.75,36.5,84.57,0.0
2018,5,7,19,0,48.0,9.0,4.2,12.9,9.0,20.71,0.0
2018,5,7,19,15,24.0,4.5,4.1,12.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.0,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,5,8,5,15,134.5,14.5,3.45,9.55,24.0,14.25,0.0
2018,5,8,5,30,254.0,27.0,3.6,10.0,46.0,21.99,8.92
2018,5,8,5,45,367.0,36.0,3.7,10.5,86.0,27.56,18.31
2018,5,8,6,0,480.0,45.0,3.8,11.0,126.0,32.83,23.66
2018,5,8,6,15,549.0,52.0,3.85,11.55,175.0,36.03,26.82
2018,5,8,6,30,618.0,59.0,3.9,12.1,224.0,47.87,29.49
2018,5,8,6,45,663.0,64.0,4.0,12.7,275.5,86.73,45.66
2018,5,8,7,0,708.0,69.0,4.1,13.3,327.0,133.6,77.12
2018,5,8,7,15,738.5,73.5,4.15,13.8,378.5,179.0,113.34
2018,5,8,7,30,769.0,78.0,4.2,14.3,430.0,227.57,155.2
2018,5,8,7,45,791.0,82.5,4.25,14.85,480.5,276.88,199.22
2018,5,8,8,0,813.0,87.0,4.3,15.4,531.0,328.13,244.92
2018,5,8,8,15,828.5,90.5,4.2,15.45,578.0,377.88,289.35
2018,5,8,8,30,844.0,94.0,4.1,15.5,625.0,428.52,333.56
2018,5,8,8,45,855.0,97.5,4.05,15.55,668.0,481.45,378.53
2018,5,8,9,0,866.0,101.0,4.0,15.6,711.0,530.48,419.38
2018,5,8,9,15,875.5,103.5,3.9,15.45,749.5,577.56,457.95
2018,5,8,9,30,885.0,106.0,3.8,15.3,788.0,624.09,495.11
2018,5,8,9,45,891.5,108.0,3.75,15.15,820.5,667.49,529.21
2018,5,8,10,0,898.0,110.0,3.7,15.0,853.0,709.68,561.68
2018,5,8,10,15,903.5,111.5,3.7,15.1,879.5,749.32,589.9
2018,5,8,10,30,909.0,113.0,3.7,15.2,906.0,787.31,616.32
2018,5,8,10,45,913.0,113.5,3.7,15.3,925.5,821.39,639.73
2018,5,8,11,0,917.0,114.0,3.7,15.4,945.0,853.41,661.55
2018,5,8,11,15,922.0,113.0,3.75,16.1,958.0,882.63,680.05
2018,5,8,11,30,927.0,112.0,3.8,16.8,971.0,909.55,696.82
2018,5,8,11,45,921.0,117.0,3.85,17.55,974.5,930.1,708.98
2018,5,8,12,0,915.0,122.0,3.9,18.3,978.0,947.76,719.18
2018,5,8,12,15,919.5,118.5,3.95,18.95,976.5,963.83,728.59
2018,5,8,12,30,924.0,115.0,4.0,19.6,975.0,977.08,736.13
2018,5,8,12,45,927.0,111.0,4.05,20.2,965.5,985.51,740.62
2018,5,8,13,0,930.0,107.0,4.1,20.8,956.0,990.9,743.18
2018,5,8,13,15,926.5,106.5,4.25,21.05,938.5,990.62,743.64
2018,5,8,13,30,923.0,106.0,4.4,21.3,921.0,987.28,742.15
2018,5,8,13,45,918.0,104.5,4.55,21.5,896.0,978.45,737.49
2018,5,8,14,0,913.0,103.0,4.7,21.7,871.0,966.63,731.02
2018,5,8,14,15,905.5,101.5,4.95,21.5,839.5,949.58,722.85
2018,5,8,14,30,898.0,100.0,5.2,21.3,808.0,929.79,712.61
2018,5,8,14,45,888.5,98.0,5.4,21.15,770.5,905.04,698.22
2018,5,8,15,0,879.0,96.0,5.6,21.0,733.0,877.88,681.92
2018,5,8,15,15,866.0,94.0,5.6,21.0,690.5,845.49,660.23
2018,5,8,15,30,853.0,92.0,5.6,21.0,648.0,811.2,637.07
2018,5,8,15,45,835.0,89.5,5.7,20.15,601.0,770.69,611.6
2018,5,8,16,0,817.0,87.0,5.8,19.3,554.0,733.68,588.23
2018,5,8,16,15,792.0,84.5,5.6,18.8,503.5,685.85,554.29
2018,5,8,16,30,767.0,82.0,5.4,18.3,453.0,637.8,519.7
2018,5,8,16,45,734.0,78.5,5.2,17.85,401.0,583.41,478.18
2018,5,8,17,0,701.0,75.0,5.0,17.4,349.0,530.0,435.95
2018,5,8,17,15,656.5,70.0,4.75,16.85,297.5,472.09,388.92
2018,5,8,17,30,612.0,65.0,4.5,16.3,246.0,414.56,340.9
2018,5,8,17,45,546.5,59.0,4.3,15.75,197.0,348.64,284.68
2018,5,8,18,0,481.0,53.0,4.1,15.2,148.0,287.9,231.24
2018,5,8,18,15,384.5,44.0,3.95,14.7,106.0,217.16,168.98
2018,5,8,18,30,288.0,35.0,3.8,14.2,64.0,155.18,111.28
2018,5,8,18,45,169.0,22.0,3.7,13.7,36.5,84.44,0.0
2018,5,8,19,0,50.0,9.0,3.6,13.2,9.0,21.31,0.0
2018,5,8,19,15,25.0,4.5,3.55,12.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,9.75,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,9.7,2.0,0.0,0.0
2018,5,9,5,15,148.0,14.5,3.55,10.2,25.0,14.25,0.0
2018,5,9,5,30,278.0,27.0,3.7,10.7,48.0,21.76,9.57
2018,5,9,5,45,393.5,35.5,3.85,11.15,90.0,26.89,17.75
2018,5,9,6,0,509.0,44.0,4.0,11.6,132.0,31.76,22.67
2018,5,9,6,15,458.5,58.5,4.1,12.15,157.5,41.47,31.63
2018,5,9,6,30,408.0,73.0,4.2,12.7,183.0,59.18,40.2
2018,5,9,6,45,337.0,101.5,4.25,13.2,205.5,99.21,67.11
2018,5,9,7,0,266.0,130.0,4.3,13.7,228.0,137.82,99.59
2018,5,9,7,15,497.0,110.5,4.35,14.15,327.0,170.64,116.67
2018,5,9,7,30,728.0,91.0,4.4,14.6,426.0,228.95,157.98
2018,5,9,7,45,786.0,86.5,4.45,15.05,485.5,281.25,203.14
2018,5,9,8,0,844.0,82.0,4.5,15.5,545.0,335.69,250.65
2018,5,9,8,15,860.5,85.0,4.55,15.85,593.5,390.97,299.41
2018,5,9,8,30,877.0,88.0,4.6,16.2,642.0,442.9,344.58
2018,5,9,8,45,889.5,90.0,4.65,16.5,686.0,492.77,387.19
2018,5,9,9,0,902.0,92.0,4.7,16.8,730.0,542.72,428.74
2018,5,9,9,15,913.0,94.0,4.7,17.1,770.0,591.69,468.31
2018,5,9,9,30,924.0,96.0,4.7,17.4,810.0,640.17,506.47
2018,5,9,9,45,934.0,96.0,4.75,17.75,844.5,685.48,541.45
2018,5,9,10,0,944.0,96.0,4.8,18.1,879.0,729.75,574.52
2018,5,9,10,15,949.5,97.0,4.8,18.4,906.0,770.5,602.66
2018,5,9,10,30,955.0,98.0,4.8,18.7,933.0,809.5,629.27
2018,5,9,10,45,959.0,98.5,4.8,18.95,953.0,844.94,653.21
2018,5,9,11,0,963.0,99.0,4.8,19.2,973.0,878.19,675.44
2018,5,9,11,15,964.5,100.0,4.8,19.45,985.5,907.49,694.77
2018,5,9,11,30,966.0,101.0,4.8,19.7,998.0,934.21,712.24
2018,5,9,11,45,966.0,102.0,4.8,19.9,1003.0,956.92,727.05
2018,5,9,12,0,966.0,103.0,4.8,20.1,1008.0,976.78,739.93
2018,5,9,12,15,961.0,105.5,4.8,20.25,1003.5,990.61,748.87
2018,5,9,12,30,956.0,108.0,4.8,20.4,999.0,1001.35,755.83
2018,5,9,12,45,948.0,111.0,4.75,20.55,986.5,1006.68,758.79
2018,5,9,13,0,940.0,114.0,4.7,20.7,974.0,1008.87,759.76
2018,5,9,13,15,936.5,113.0,4.75,20.7,956.0,1008.17,760.21
2018,5,9,13,30,933.0,112.0,4.8,20.7,938.0,1004.36,758.69
2018,5,9,13,45,928.0,111.0,4.85,20.7,913.0,996.05,754.22
2018,5,9,14,0,923.0,110.0,4.9,20.7,888.0,984.75,747.82
2018,5,9,14,15,915.0,109.0,4.95,20.55,856.0,967.73,738.0
2018,5,9,14,30,907.0,108.0,5.0,20.4,824.0,947.96,726.33
2018,5,9,14,45,895.5,106.5,5.05,20.2,785.5,921.89,710.36
2018,5,9,15,0,884.0,105.0,5.1,20.0,747.0,893.46,692.68
2018,5,9,15,15,871.0,102.0,5.1,20.0,703.5,859.94,670.39
2018,5,9,15,30,858.0,99.0,5.1,20.0,660.0,824.49,646.61
2018,5,9,15,45,840.0,96.5,5.2,19.25,612.5,788.76,624.75
2018,5,9,16,0,822.0,94.0,5.3,18.5,565.0,746.86,597.82
2018,5,9,16,15,798.0,91.0,5.3,18.0,514.5,699.0,564.83
2018,5,9,16,30,774.0,88.0,5.3,17.5,464.0,650.83,530.94
2018,5,9,16,45,743.0,84.0,5.25,16.95,412.0,596.87,490.31
2018,5,9,17,0,712.0,80.0,5.2,16.4,360.0,546.3,450.79
2018,5,9,17,15,667.5,74.5,4.95,15.8,307.5,484.98,401.11
2018,5,9,17,30,623.0,69.0,4.7,15.2,255.0,426.29,352.1
2018,5,9,17,45,557.5,62.0,4.5,14.55,204.5,358.54,294.34
2018,5,9,18,0,492.0,55.0,4.3,13.9,154.0,295.96,239.27
2018,5,9,18,15,390.5,46.0,4.05,13.35,110.5,222.44,174.41
2018,5,9,18,30,289.0,37.0,3.8,12.8,67.0,157.99,114.94
2018,5,9,18,45,168.0,23.0,3.6,12.3,38.5,86.21,9.37
2018,5,9,19,0,47.0,9.0,3.4,11.8,10.0,20.66,0.0
2018,5,9,19,15,23.5,4.5,3.35,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,10,4,45,9.0,2.0,1.6,7.95,2.0,0.0,0.0
2018,5,10,5,0,18.0,4.0,1.6,8.1,4.0,0.0,0.0
2018,5,10,5,15,91.5,16.0,1.9,8.85,22.5,15.73,0.0
2018,5,10,5,30,165.0,28.0,2.2,9.6,41.0,21.84,10.37
2018,5,10,5,45,253.0,41.0,2.5,10.35,77.5,31.26,21.71
2018,5,10,6,0,341.0,54.0,2.8,11.1,114.0,40.22,30.29
2018,5,10,6,15,452.0,61.0,2.8,11.65,168.0,43.5,33.55
2018,5,10,6,30,563.0,68.0,2.8,12.2,222.0,58.27,36.42
2018,5,10,6,45,624.0,73.0,2.85,12.7,276.5,95.59,53.44
2018,5,10,7,0,685.0,78.0,2.9,13.2,331.0,139.35,82.62
2018,5,10,7,15,719.0,83.0,2.95,13.75,383.5,184.88,119.09
2018,5,10,7,30,753.0,88.0,3.0,14.3,436.0,237.21,163.74
2018,5,10,7,45,777.5,92.0,3.05,14.8,487.0,285.94,206.86
2018,5,10,8,0,802.0,96.0,3.1,15.3,538.0,336.87,251.79
2018,5,10,8,15,819.5,99.0,3.1,15.9,585.5,386.34,294.93
2018,5,10,8,30,837.0,102.0,3.1,16.5,633.0,436.9,337.87
2018,5,10,8,45,816.5,118.0,3.15,17.05,665.5,482.44,375.93
2018,5,10,9,0,796.0,134.0,3.2,17.6,698.0,525.27,410.51
2018,5,10,9,15,677.5,196.0,3.2,18.1,694.5,549.75,428.93
2018,5,10,9,30,559.0,258.0,3.2,18.6,691.0,566.75,440.25
2018,5,10,9,45,536.5,282.5,3.2,19.1,712.5,599.98,464.04
2018,5,10,10,0,514.0,307.0,3.2,19.6,734.0,630.71,485.24
2018,5,10,10,15,526.5,314.0,3.2,19.95,763.5,668.14,511.86
2018,5,10,10,30,539.0,321.0,3.2,20.3,793.0,705.45,537.91
2018,5,10,10,45,511.5,345.5,3.15,20.65,801.5,727.35,551.45
2018,5,10,11,0,484.0,370.0,3.1,21.0,810.0,746.65,562.97
2018,5,10,11,15,498.5,372.0,3.1,21.25,830.5,777.74,584.24
2018,5,10,11,30,513.0,374.0,3.1,21.5,851.0,808.31,604.84
2018,5,10,11,45,537.0,365.0,3.15,21.7,866.5,836.07,624.21
2018,5,10,12,0,561.0,356.0,3.2,21.9,882.0,863.02,642.96
2018,5,10,12,15,646.5,301.0,3.3,21.8,905.5,900.02,671.91
2018,5,10,12,30,732.0,246.0,3.4,21.7,929.0,937.36,700.05
2018,5,10,12,45,682.5,271.0,3.55,21.55,902.5,925.32,692.67
2018,5,10,13,0,633.0,296.0,3.7,21.4,876.0,910.31,682.66
2018,5,10,13,15,583.5,315.5,3.8,21.35,842.0,887.26,666.7
2018,5,10,13,30,534.0,335.0,3.9,21.3,808.0,862.78,649.66
2018,5,10,13,45,602.5,289.0,4.05,21.2,809.0,881.96,667.22
2018,5,10,14,0,671.0,243.0,4.2,21.1,810.0,897.72,682.21
2018,5,10,14,15,745.0,195.0,4.3,20.95,802.5,911.35,693.59
2018,5,10,14,30,819.0,147.0,4.4,20.8,795.0,915.98,698.7
2018,5,10,14,45,842.0,128.0,4.45,20.6,767.0,903.79,692.37
2018,5,10,15,0,865.0,109.0,4.5,20.4,739.0,882.48,679.8
2018,5,10,15,15,851.5,106.0,4.5,20.4,696.0,849.0,657.74
2018,5,10,15,30,838.0,103.0,4.5,20.4,653.0,818.69,637.89
2018,5,10,15,45,820.0,100.5,4.55,19.75,606.0,778.6,612.63
2018,5,10,16,0,802.0,98.0,4.6,19.1,559.0,737.33,586.06
2018,5,10,16,15,778.0,93.5,4.65,18.55,508.0,688.45,552.96
2018,5,10,16,30,754.0,89.0,4.7,18.0,457.0,639.3,518.91
2018,5,10,16,45,722.5,85.0,4.75,17.45,406.0,588.14,480.91
2018,5,10,17,0,691.0,81.0,4.8,16.9,355.0,535.71,440.53
2018,5,10,17,15,645.0,76.0,4.8,16.15,303.0,474.94,392.25
2018,5,10,17,30,599.0,71.0,4.8,15.4,251.0,416.94,344.52
2018,5,10,17,45,532.5,64.0,4.85,14.7,201.5,349.67,287.54
2018,5,10,18,0,466.0,57.0,4.9,14.0,152.0,287.63,233.2
2018,5,10,18,15,367.0,47.5,4.75,13.35,109.0,215.54,169.64
2018,5,10,18,30,268.0,38.0,4.6,12.7,66.0,153.4,112.63
2018,5,10,18,45,155.0,23.5,4.5,12.1,38.0,83.73,17.98
2018,5,10,19,0,42.0,9.0,4.4,11.5,10.0,19.48,0.0
2018,5,10,19,15,21.0,4.5,4.3,11.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,8.85,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.0,4.0,0.0,0.0
2018,5,11,5,15,92.0,16.0,2.6,9.65,22.5,15.73,0.0
2018,5,11,5,30,158.0,28.0,3.0,10.3,41.0,21.77,10.79
2018,5,11,5,45,220.5,42.5,3.4,10.95,74.0,32.39,22.69
2018,5,11,6,0,283.0,57.0,3.8,11.6,107.0,42.49,32.26
2018,5,11,6,15,337.0,69.5,4.1,12.15,148.5,50.49,39.73
2018,5,11,6,30,391.0,82.0,4.4,12.7,190.0,68.42,46.74
2018,5,11,6,45,430.5,95.5,4.75,13.3,237.0,103.28,66.55
2018,5,11,7,0,470.0,109.0,5.1,13.9,284.0,142.33,94.34
2018,5,11,7,15,530.0,114.5,5.15,14.6,339.0,181.76,124.56
2018,5,11,7,30,590.0,120.0,5.2,15.3,394.0,227.44,161.99
2018,5,11,7,45,580.5,136.5,5.3,16.0,431.5,270.04,200.17
2018,5,11,8,0,571.0,153.0,5.4,16.7,469.0,311.64,237.09
2018,5,11,8,15,579.0,167.0,5.4,17.3,511.5,356.36,275.44
2018,5,11,8,30,587.0,181.0,5.4,17.9,554.0,401.55,313.3
2018,5,11,8,45,603.0,191.5,5.45,18.55,598.0,447.65,350.96
2018,5,11,9,0,619.0,202.0,5.5,19.2,642.0,494.69,388.46
2018,5,11,9,15,689.5,188.0,5.55,19.6,703.0,550.65,432.97
2018,5,11,9,30,760.0,174.0,5.6,20.0,764.0,611.76,480.76
2018,5,11,9,45,823.0,153.5,5.65,20.4,817.5,668.59,524.71
2018,5,11,10,0,886.0,133.0,5.7,20.8,871.0,727.77,569.74
2018,5,11,10,15,911.0,125.5,5.75,21.15,905.0,772.73,601.96
2018,5,11,10,30,936.0,118.0,5.8,21.5,939.0,817.29,632.76
2018,5,11,10,45,956.0,110.0,5.8,21.8,965.0,856.76,659.51
2018,5,11,11,0,976.0,102.0,5.8,22.1,991.0,894.9,685.13
2018,5,11,11,15,978.0,102.5,5.8,22.4,1003.5,924.43,704.5
2018,5,11,11,30,980.0,103.0,5.8,22.7,1016.0,951.37,722.02
2018,5,11,11,45,981.5,103.0,5.75,22.95,1021.5,974.67,736.83
2018,5,11,12,0,983.0,103.0,5.7,23.2,1027.0,995.14,749.67
2018,5,11,12,15,981.0,103.5,5.65,23.45,1023.5,1009.95,758.65
2018,5,11,12,30,979.0,104.0,5.6,23.7,1020.0,1021.66,765.6
2018,5,11,12,45,975.5,104.0,5.55,24.0,1008.0,1028.32,769.05
2018,5,11,13,0,972.0,104.0,5.5,24.3,996.0,1031.78,770.46
2018,5,11,13,15,969.0,103.5,5.6,24.45,978.5,1032.01,771.38
2018,5,11,13,30,966.0,103.0,5.7,24.6,961.0,1029.05,770.27
2018,5,11,13,45,961.5,101.5,5.75,24.75,935.5,1020.45,765.09
2018,5,11,14,0,957.0,100.0,5.8,24.9,910.0,1008.73,757.93
2018,5,11,14,15,950.5,99.0,5.85,24.9,878.5,992.65,748.32
2018,5,11,14,30,944.0,98.0,5.9,24.9,847.0,973.66,736.79
2018,5,11,14,45,935.5,96.0,5.95,24.85,809.0,949.02,721.5
2018,5,11,15,0,927.0,94.0,6.0,24.8,771.0,921.78,704.4
2018,5,11,15,15,915.0,91.5,6.0,24.8,727.0,888.58,682.6
2018,5,11,15,30,903.0,89.0,6.0,24.8,683.0,853.29,659.23
2018,5,11,15,45,889.5,85.5,5.9,24.5,635.5,813.79,632.99
2018,5,11,16,0,876.0,82.0,5.8,24.2,588.0,772.7,605.35
2018,5,11,16,15,859.0,78.0,5.5,23.85,537.5,727.11,573.42
2018,5,11,16,30,842.0,74.0,5.2,23.5,487.0,684.99,543.74
2018,5,11,16,45,816.5,70.0,4.9,23.15,434.0,632.08,505.16
2018,5,11,17,0,791.0,66.0,4.6,22.8,381.0,579.45,464.47
2018,5,11,17,15,752.5,61.5,4.4,22.05,327.0,519.24,417.73
2018,5,11,17,30,714.0,57.0,4.2,21.3,273.0,460.98,370.96
2018,5,11,17,45,658.0,51.5,4.0,20.6,221.5,395.23,316.52
2018,5,11,18,0,602.0,46.0,3.8,19.9,170.0,333.6,263.48
2018,5,11,18,15,508.5,39.0,3.65,19.15,123.5,263.21,202.28
2018,5,11,18,30,415.0,32.0,3.5,18.4,77.0,198.66,143.31
2018,5,11,18,45,257.0,21.0,3.4,17.7,44.5,112.56,34.16
2018,5,11,19,0,99.0,10.0,3.3,17.0,12.0,35.09,0.0
2018,5,11,19,15,49.5,5.0,3.15,16.6,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,12,4,45,20.0,2.5,1.9,9.7,2.5,0.0,0.0
2018,5,12,5,0,40.0,5.0,1.9,9.9,5.0,4.91,0.0
2018,5,12,5,15,176.0,17.0,2.05,10.9,30.0,16.71,0.0
2018,5,12,5,30,312.0,29.0,2.2,11.9,55.0,23.2,12.22
2018,5,12,5,45,419.5,37.0,2.4,12.9,97.5,27.79,18.56
2018,5,12,6,0,527.0,45.0,2.6,13.9,140.0,32.17,22.89
2018,5,12,6,15,593.5,51.0,2.75,14.65,190.0,34.61,25.26
2018,5,12,6,30,660.0,57.0,2.9,15.4,240.0,58.27,32.26
2018,5,12,6,45,704.5,61.5,3.05,16.15,293.0,98.77,51.49
2018,5,12,7,0,749.0,66.0,3.2,16.9,346.0,144.11,82.46
2018,5,12,7,15,780.0,69.5,3.25,17.5,399.0,190.91,120.08
2018,5,12,7,30,811.0,73.0,3.3,18.1,452.0,240.89,162.86
2018,5,12,7,45,834.0,76.0,3.35,18.75,503.5,291.23,207.14
2018,5,12,8,0,857.0,79.0,3.4,19.4,555.0,347.82,256.13
2018,5,12,8,15,873.5,81.5,3.3,20.0,603.5,398.95,300.09
2018,5,12,8,30,890.0,84.0,3.2,20.6,652.0,450.95,343.53
2018,5,12,8,45,903.0,85.5,3.1,21.15,696.0,501.07,384.3
2018,5,12,9,0,916.0,87.0,3.0,21.7,740.0,551.29,423.78
2018,5,12,9,15,921.5,91.0,2.95,22.05,778.5,599.47,460.88
2018,5,12,9,30,927.0,95.0,2.9,22.4,817.0,646.69,496.12
2018,5,12,9,45,929.5,99.5,2.85,22.75,849.5,691.28,528.41
2018,5,12,10,0,932.0,104.0,2.8,23.1,882.0,734.31,558.33
2018,5,12,10,15,937.0,105.5,2.85,23.35,908.5,774.62,585.11
2018,5,12,10,30,942.0,107.0,2.9,23.6,935.0,813.19,610.45
2018,5,12,10,45,945.0,108.0,2.9,23.8,954.5,847.8,632.71
2018,5,12,11,0,948.0,109.0,2.9,24.0,974.0,880.23,653.35
2018,5,12,11,15,949.5,110.0,2.95,24.2,986.0,909.06,671.82
2018,5,12,11,30,951.0,111.0,3.0,24.4,998.0,935.36,688.6
2018,5,12,11,45,951.5,111.0,3.05,24.55,1002.5,957.19,702.57
2018,5,12,12,0,952.0,111.0,3.1,24.7,1007.0,976.23,714.79
2018,5,12,12,15,945.5,114.0,3.2,24.8,1002.0,988.91,723.45
2018,5,12,12,30,939.0,117.0,3.3,24.9,997.0,998.53,730.26
2018,5,12,12,45,929.0,121.5,3.4,25.0,984.0,1003.29,734.01
2018,5,12,13,0,919.0,126.0,3.5,25.1,971.0,1005.0,735.9
2018,5,12,13,15,914.5,125.0,3.65,25.1,952.5,1003.37,736.37
2018,5,12,13,30,910.0,124.0,3.8,25.1,934.0,998.72,734.94
2018,5,12,13,45,903.5,122.5,3.95,25.1,908.0,988.67,730.02
2018,5,12,14,0,897.0,121.0,4.1,25.1,882.0,975.71,723.22
2018,5,12,14,15,887.5,120.0,4.25,24.85,849.5,957.66,713.73
2018,5,12,14,30,878.0,119.0,4.4,24.6,817.0,937.0,702.43
2018,5,12,14,45,865.5,117.5,4.6,24.4,778.5,910.61,687.52
2018,5,12,15,0,853.0,116.0,4.8,24.2,740.0,887.27,674.84
2018,5,12,15,15,838.5,113.5,4.8,24.2,697.0,853.79,653.02
2018,5,12,15,30,824.0,111.0,4.8,24.2,654.0,818.51,629.84
2018,5,12,15,45,804.0,108.0,5.15,23.1,606.5,776.67,606.15
2018,5,12,16,0,784.0,105.0,5.5,22.0,559.0,733.8,580.66
2018,5,12,16,15,758.0,101.5,5.55,21.2,508.5,685.15,548.12
2018,5,12,16,30,732.0,98.0,5.6,20.4,458.0,639.08,516.54
2018,5,12,16,45,698.5,93.5,5.7,19.6,406.5,584.6,476.34
2018,5,12,17,0,665.0,89.0,5.8,18.8,355.0,531.23,435.68
2018,5,12,17,15,621.5,82.5,5.55,18.0,303.5,471.12,387.65
2018,5,12,17,30,578.0,76.0,5.3,17.2,252.0,413.58,340.25
2018,5,12,17,45,515.5,68.0,5.05,16.4,203.0,347.82,284.7
2018,5,12,18,0,453.0,60.0,4.8,15.6,154.0,286.94,231.68
2018,5,12,18,15,360.0,49.5,4.4,15.0,111.5,216.38,169.8
2018,5,12,18,30,267.0,39.0,4.0,14.4,69.0,154.99,114.36
2018,5,12,18,45,159.5,25.0,3.65,13.75,40.5,88.55,33.01
2018,5,12,19,0,52.0,11.0,3.3,13.1,12.0,24.19,0.0
2018,5,12,19,15,26.0,5.5,3.1,12.85,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,9.95,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,10.2,3.0,2.95,0.0
2018,5,13,5,15,67.5,16.0,2.95,10.65,21.5,15.73,0.0
2018,5,13,5,30,130.0,29.0,3.2,11.1,40.0,22.45,12.04
2018,5,13,5,45,176.5,38.5,3.45,11.5,64.5,28.97,19.75
2018,5,13,6,0,223.0,48.0,3.7,11.9,89.0,35.16,25.76
2018,5,13,6,15,144.5,56.5,3.75,12.25,86.0,45.31,35.11
2018,5,13,6,30,66.0,65.0,3.8,12.6,83.0,58.82,43.6
2018,5,13,6,45,34.5,87.5,3.85,12.9,97.0,83.1,64.16
2018,5,13,7,0,3.0,110.0,3.9,13.2,111.0,103.8,82.61
2018,5,13,7,15,17.0,141.5,3.85,13.65,149.5,134.93,107.63
2018,5,13,7,30,31.0,173.0,3.8,14.1,188.0,163.19,129.97
2018,5,13,7,45,69.5,202.0,3.75,14.5,239.5,201.53,159.74
2018,5,13,8,0,108.0,231.0,3.7,14.9,291.0,239.5,189.31
2018,5,13,8,15,224.0,237.0,3.65,15.35,376.0,291.07,228.89
2018,5,13,8,30,340.0,243.0,3.6,15.8,461.0,358.32,281.49
2018,5,13,8,45,461.0,227.0,3.6,16.25,544.0,415.4,326.62
2018,5,13,9,0,582.0,211.0,3.6,16.7,627.0,486.34,382.41
2018,5,13,9,15,658.0,193.5,3.6,17.1,688.0,540.74,425.14
2018,5,13,9,30,734.0,176.0,3.6,17.5,749.0,600.83,471.59
2018,5,13,9,45,770.5,166.5,3.65,17.9,790.5,649.78,508.67
2018,5,13,10,0,807.0,157.0,3.7,18.3,832.0,697.61,544.38
2018,5,13,10,15,848.5,142.5,3.8,18.6,872.0,745.45,579.6
2018,5,13,10,30,890.0,128.0,3.9,18.9,912.0,794.87,613.8
2018,5,13,10,45,901.5,125.0,3.95,19.2,934.0,830.88,637.92
2018,5,13,11,0,913.0,122.0,4.0,19.5,956.0,865.28,660.83
2018,5,13,11,15,915.5,122.5,4.15,19.7,968.5,893.58,680.14
2018,5,13,11,30,918.0,123.0,4.3,19.9,981.0,919.51,697.83
2018,5,13,11,45,918.5,124.0,4.4,20.1,986.0,941.65,712.68
2018,5,13,12,0,919.0,125.0,4.5,20.3,991.0,961.14,726.07
2018,5,13,12,15,913.5,128.0,4.6,20.3,987.0,974.31,735.8
2018,5,13,12,30,908.0,131.0,4.7,20.3,983.0,984.56,743.7
2018,5,13,12,45,898.5,135.0,4.8,20.3,970.5,989.09,747.82
2018,5,13,13,0,889.0,139.0,4.9,20.3,958.0,990.67,750.06
2018,5,13,13,15,884.5,138.5,5.0,20.1,940.0,989.59,751.19
2018,5,13,13,30,880.0,138.0,5.1,19.9,922.0,985.6,750.43
2018,5,13,13,45,874.0,136.5,5.15,19.75,897.0,976.28,745.56
2018,5,13,14,0,868.0,135.0,5.2,19.6,872.0,964.14,738.84
2018,5,13,14,15,860.5,132.5,5.25,19.35,841.0,946.82,728.85
2018,5,13,14,30,853.0,130.0,5.3,19.1,810.0,932.37,720.94
2018,5,13,14,45,843.5,127.0,5.3,18.85,773.0,907.6,705.38
2018,5,13,15,0,834.0,124.0,5.3,18.6,736.0,880.51,688.16
2018,5,13,15,15,819.5,121.5,5.3,18.6,693.5,847.49,665.92
2018,5,13,15,30,805.0,119.0,5.3,18.6,651.0,812.72,642.3
2018,5,13,15,45,788.5,114.0,5.25,17.85,604.5,772.05,615.69
2018,5,13,16,0,772.0,109.0,5.2,17.1,558.0,730.16,587.76
2018,5,13,16,15,751.0,104.5,5.15,16.65,509.5,684.49,555.82
2018,5,13,16,30,730.0,100.0,5.1,16.2,461.0,641.17,524.89
2018,5,13,16,45,700.0,94.5,5.0,15.75,410.0,587.92,484.13
2018,5,13,17,0,670.0,89.0,4.9,15.3,359.0,535.5,443.0
2018,5,13,17,15,622.5,83.0,4.75,14.75,306.5,473.38,392.87
2018,5,13,17,30,575.0,77.0,4.6,14.2,254.0,414.16,343.66
2018,5,13,17,45,514.0,69.0,4.5,13.65,205.0,349.18,288.34
2018,5,13,18,0,453.0,61.0,4.4,13.1,156.0,288.93,235.43
2018,5,13,18,15,366.0,50.5,4.15,12.65,114.0,220.59,174.87
2018,5,13,18,30,279.0,40.0,3.9,12.2,72.0,160.88,120.38
2018,5,13,18,45,168.5,26.0,3.65,11.7,42.5,93.4,40.83
2018,5,13,19,0,58.0,12.0,3.4,11.2,13.0,26.84,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.0,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
