Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,760.58,579.43
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,717.72,552.07
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,673.65,523.38
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,625.0,490.49
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,569.73,450.6
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,515.53,410.03
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,456.49,363.95
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,400.12,318.15
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,337.44,265.82
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,277.95,214.4
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,207.89,153.71
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,145.88,89.36
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,64.27,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.91,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,7.86,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,15.73,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,20.45,9.5
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,27.25,18.02
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,29.99,20.99
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,35.77,26.38
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,51.9,28.93
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,91.16,46.48
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,132.84,73.92
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,178.47,109.49
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,225.52,149.45
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,279.45,195.97
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,328.7,238.83
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,379.52,282.15
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,429.7,323.84
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,480.58,364.67
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,530.03,403.25
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,579.49,440.49
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,626.32,474.62
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,672.21,506.95
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,715.76,536.48
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,757.81,562.52
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,797.19,586.57
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,834.93,609.17
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,870.11,630.18
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,903.25,649.67
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,931.57,666.72
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,957.43,682.19
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,979.82,695.43
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,999.55,707.03
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,1014.71,716.79
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,1026.98,724.84
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,1033.91,730.16
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,1037.85,733.67
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,1037.7,735.72
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,1034.52,735.91
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,1026.4,733.45
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,1015.35,729.1
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,1000.01,722.39
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,981.94,714.17
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,958.85,702.82
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,933.35,689.64
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,903.24,670.76
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,871.11,650.44
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,833.53,630.98
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,794.46,609.71
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,756.16,586.38
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,712.15,558.31
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,663.08,525.61
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,614.05,491.44
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,559.15,450.64
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,505.45,409.35
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,448.08,363.37
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,391.32,316.28
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,326.58,261.17
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,267.26,209.04
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,197.97,148.25
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,136.92,85.76
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,59.53,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.91,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,8.36,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,16.71,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,22.98,11.37
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,31.12,21.42
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,34.48,25.02
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,37.72,28.2
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,53.42,31.15
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,91.48,48.81
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,135.47,78.77
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,180.12,113.93
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,225.78,153.07
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,274.37,195.87
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,322.84,238.99
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,373.25,283.19
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,427.01,329.03
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,477.54,371.21
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,526.84,411.27
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,576.36,450.26
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,623.53,486.5
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,670.26,521.39
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,714.44,553.7
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,757.64,582.83
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,797.16,609.18
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,835.03,634.15
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,870.28,657.11
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,903.5,678.53
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,932.81,697.98
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,959.72,715.79
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,982.28,730.87
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,1002.16,744.48
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,1017.4,755.83
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,1029.74,765.36
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,1037.67,771.5
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,1042.6,775.76
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,1042.95,777.84
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,1040.24,777.99
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,1032.55,774.87
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,1021.89,769.82
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,1006.83,761.41
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,988.97,751.15
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,967.02,738.41
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,942.55,723.87
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,911.93,703.77
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,879.2,682.12
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,842.46,658.65
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,804.14,633.79
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,761.73,605.12
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,722.96,578.8
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,673.41,543.79
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,623.85,507.87
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,568.85,465.65
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,515.08,423.07
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,453.98,373.11
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,398.11,325.68
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,332.89,269.24
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,273.24,216.02
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,202.9,153.62
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,141.38,90.54
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,61.57,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,13.61,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,8.36,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,16.71,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,22.99,11.35
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,31.13,21.42
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,34.95,25.43
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,38.59,28.98
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,53.49,31.44
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,90.54,48.45
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,130.65,75.21
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,177.99,112.6
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,222.28,150.75
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,269.37,192.52
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,317.52,235.6
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,367.48,279.72
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,419.96,325.06
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,469.14,366.8
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,516.99,406.63
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,564.9,445.48
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,609.7,480.98
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,653.32,514.7
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,697.13,547.81
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,740.21,578.53
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,779.55,606.21
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,817.41,632.67
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,852.01,656.4
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,884.68,678.67
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,912.99,698.5
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,939.05,716.78
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,961.36,732.34
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,981.14,746.2
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,996.44,758.13
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,1008.96,768.28
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,1016.72,774.77
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,1021.57,779.39
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,1022.93,781.85
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,1021.34,782.39
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,1014.29,779.23
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,1004.33,774.12
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,990.11,766.26
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,973.15,756.51
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,951.08,742.98
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,926.53,727.66
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,896.61,707.41
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,864.68,685.64
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,828.42,661.97
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,790.56,636.85
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,753.5,611.04
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,710.57,580.45
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,662.57,545.45
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,614.43,509.47
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,560.36,466.41
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,507.48,423.17
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,447.55,373.0
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,392.91,325.63
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,327.72,268.26
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,268.26,214.5
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,197.51,151.25
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,135.9,88.79
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,59.08,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,13.28,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,7.86,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,15.73,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,22.67,11.08
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,33.16,23.19
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,36.82,27.12
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,40.37,30.6
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,55.17,33.22
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,92.06,50.24
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,131.49,76.28
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,178.56,113.14
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,223.63,151.41
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,271.58,193.16
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,319.1,234.92
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,368.57,277.7
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,417.64,319.35
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,471.46,363.4
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,519.17,401.54
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,567.07,438.66
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,613.4,473.91
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,659.1,507.75
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,702.44,539.02
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,744.55,567.64
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,783.61,593.69
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,821.17,618.51
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,855.8,641.14
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,888.53,662.37
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,917.55,681.69
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,944.27,699.47
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,966.76,714.56
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,986.68,727.99
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,1002.09,739.37
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,1014.72,749.77
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,1022.57,757.19
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,1027.48,762.73
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,1028.45,765.91
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,1026.44,767.16
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,1019.49,765.58
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,1009.61,761.98
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,995.02,755.26
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,977.71,746.63
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,955.33,734.21
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,930.51,719.95
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,900.81,700.14
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,869.14,678.85
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,833.19,658.22
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,800.62,639.61
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,759.29,611.98
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,716.98,583.14
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,667.81,548.28
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,618.63,511.96
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,563.07,468.26
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,511.37,426.37
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,450.6,375.73
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,393.02,326.21
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,325.45,266.84
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,263.76,211.31
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,190.83,146.46
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,129.63,85.55
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,54.7,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,11.51,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,7.86,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,15.73,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,24.78,12.52
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,36.3,25.84
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,42.78,32.33
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,49.56,38.76
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,64.34,42.35
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,99.19,59.4
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,137.26,85.49
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,178.54,118.14
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,220.86,153.38
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,267.47,193.35
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,311.24,232.75
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,353.85,270.4
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,394.08,304.72
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,431.97,335.89
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,484.84,377.56
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,546.26,424.68
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,589.51,456.73
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,632.52,487.65
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,679.48,521.17
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,729.11,555.4
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,770.17,581.78
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,810.39,607.29
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,844.12,628.11
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,876.07,647.59
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,904.39,665.07
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,930.52,681.08
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,952.95,694.67
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,972.94,706.72
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,988.06,715.96
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,1000.48,723.59
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,1009.66,729.26
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,1016.0,733.24
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,1016.46,733.89
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,1013.98,732.84
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,1007.64,729.57
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,998.41,724.59
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,983.45,716.14
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,965.79,706.03
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,943.6,693.13
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,918.98,678.61
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,889.05,660.24
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,857.17,640.5
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,820.33,618.7
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,786.97,598.91
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,743.44,571.68
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,699.21,543.34
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,649.68,510.2
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,600.38,475.64
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,547.56,437.19
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,494.22,396.88
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,433.55,349.13
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,376.15,302.22
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,312.01,248.63
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,253.45,198.05
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,185.76,139.53
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,127.91,83.22
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,54.28,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,11.67,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,6.39,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,12.78,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,19.75,8.75
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,28.88,19.36
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,36.71,26.87
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,44.12,33.76
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,75.42,56.89
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,101.44,79.15
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,129.09,97.95
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,169.18,126.84
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,202.27,150.21
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,244.4,182.15
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,291.96,217.68
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,359.44,270.58
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,407.76,310.93
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,458.75,352.47
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,506.33,390.56
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,557.59,430.17
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,602.5,464.18
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,646.74,496.8
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,688.72,526.91
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,729.43,554.95
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,768.1,580.38
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,805.4,604.62
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,839.49,626.3
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,871.79,646.61
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,899.96,664.78
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,925.96,681.48
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,946.66,694.35
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,964.77,705.57
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,980.61,716.51
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,993.87,725.84
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,986.88,721.79
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,972.67,713.16
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,976.05,716.86
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,976.75,718.81
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,952.59,704.22
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,922.97,685.96
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,945.2,703.04
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,959.86,714.79
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,935.01,699.87
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,908.02,683.65
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,883.06,667.91
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,855.58,650.36
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,819.2,628.76
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,786.27,609.27
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,743.75,581.82
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,700.39,553.24
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,651.58,519.78
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,602.85,485.04
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,548.49,444.01
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,497.61,404.35
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,438.89,357.02
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,383.14,310.55
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,319.95,256.58
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,262.04,205.65
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,194.73,146.73
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,136.59,89.6
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,68.88,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,14.04,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,15.73,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,21.55,9.97
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,29.26,19.72
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,32.3,23.02
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,35.25,25.93
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,51.26,30.44
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,87.57,48.12
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,128.24,76.57
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,170.91,110.89
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,213.16,144.89
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,265.64,189.01
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,313.34,231.5
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,362.9,275.07
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,415.43,319.76
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,464.87,360.93
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,513.65,400.42
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,562.72,438.92
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,609.36,474.31
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,655.68,508.4
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,699.69,539.94
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,742.8,568.29
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,782.41,593.86
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,820.41,618.01
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,855.37,639.93
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,888.34,660.31
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,917.45,678.34
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,944.18,694.72
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,967.05,708.51
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,987.3,720.6
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,1002.09,730.08
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,1014.0,737.79
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,1022.59,743.3
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,1028.23,747.01
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,1029.75,748.89
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,1028.27,748.96
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,1021.83,745.89
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,1012.44,741.01
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,997.22,733.36
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,979.24,723.95
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,957.26,711.85
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,932.81,698.01
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,903.26,679.31
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,871.64,659.14
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,835.07,638.28
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,796.97,615.87
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,754.26,588.85
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,715.26,564.02
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,666.64,531.48
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,618.04,497.83
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,563.51,457.14
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,510.16,415.99
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,453.1,370.42
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,396.8,323.74
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,332.79,268.82
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,274.04,216.79
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,205.44,156.2
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,146.04,97.27
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,73.92,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,15.42,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,15.73,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,20.59,9.21
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,27.4,18.15
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,30.13,21.15
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,32.78,23.79
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,50.44,29.11
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,88.97,46.14
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,129.59,72.77
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,174.27,107.82
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,220.59,147.57
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,269.65,190.85
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,322.84,237.85
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,373.46,282.26
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,423.62,325.43
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,474.65,368.12
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,524.17,408.44
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,573.82,447.61
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,620.6,483.47
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,666.3,517.47
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,710.27,549.23
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,752.56,577.88
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,792.7,604.72
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,831.32,630.24
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,866.66,653.36
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,900.03,675.0
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,929.44,694.78
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,956.58,713.26
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,979.96,729.01
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,1000.77,743.1
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,1017.99,755.31
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,1032.42,765.79
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,1041.54,772.82
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,1047.67,778.0
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,1048.82,780.6
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,1046.91,781.28
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,1039.99,778.3
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,1030.06,773.4
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,1015.76,765.55
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,998.62,755.84
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,976.43,743.0
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,951.71,728.37
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,921.83,708.9
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,889.84,687.88
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,852.27,664.34
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,813.12,639.37
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,770.27,611.04
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,731.05,585.0
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,681.9,550.82
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,632.64,515.69
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,577.33,473.18
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,523.1,430.27
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,463.05,381.28
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,408.13,334.75
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,344.05,279.23
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,285.12,226.51
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,215.59,164.66
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,155.14,104.29
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,79.68,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,18.48,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,15.73,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,20.64,9.15
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,27.45,18.24
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,30.62,21.64
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,33.66,24.62
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,51.16,29.92
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,90.22,46.95
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,131.3,73.79
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,176.36,109.05
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,223.52,149.38
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,273.37,193.15
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,326.88,240.13
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,377.79,284.43
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,427.74,327.1
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,478.51,369.16
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,528.17,409.11
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,577.9,447.84
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,625.73,483.79
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,673.07,518.23
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,718.19,550.08
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,762.18,578.38
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,802.43,603.85
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,841.02,627.83
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,877.03,649.76
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,910.96,670.05
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,940.42,688.34
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,967.43,705.0
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,990.98,719.15
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,1011.83,731.56
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,1027.2,741.72
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,1039.59,750.06
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,1047.04,755.33
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,1051.44,758.75
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,1052.66,760.49
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,1050.82,760.37
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,1043.93,757.43
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,1034.02,752.61
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,1019.29,745.14
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,1001.75,735.86
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,979.04,722.88
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,953.78,708.24
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,923.89,689.6
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,891.88,669.46
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,854.43,647.59
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,815.43,624.24
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,776.7,599.89
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,732.27,570.97
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,682.13,537.18
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,632.0,502.41
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,576.83,461.95
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,522.79,420.92
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,464.59,374.96
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,407.06,327.86
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,341.16,272.3
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,280.69,219.66
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,209.07,157.59
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,147.09,97.97
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,76.67,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,19.26,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,15.73,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,21.18,9.34
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,28.45,19.0
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,32.9,23.54
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,37.1,27.56
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,50.13,29.58
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,88.09,45.91
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,132.29,75.1
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,177.23,109.6
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,223.62,148.23
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,272.9,190.19
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,321.32,231.48
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,375.7,276.33
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,426.07,317.3
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,477.38,357.59
2018,6,22,8,45,895.0,94.0,1.7,24.8,718.5,526.31,394.73
2018,6,22,9,0,907.0,96.0,1.7,25.9,762.0,575.34,430.54
2018,6,22,9,15,915.5,98.5,1.75,26.95,801.0,622.68,464.18
2018,6,22,9,30,924.0,101.0,1.8,28.0,840.0,669.41,496.26
2018,6,22,9,45,930.5,103.5,1.8,29.05,873.5,714.01,525.48
