Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,0,937.0,106.0,1.8,30.1,907.0,757.45,551.75
2018,6,22,10,15,943.5,107.0,1.85,30.95,935.0,798.16,575.95
2018,6,22,10,30,950.0,108.0,1.9,31.8,963.0,837.33,598.79
2018,6,22,10,45,954.5,108.5,1.95,32.7,984.0,872.71,618.75
2018,6,22,11,0,959.0,109.0,2.0,33.6,1005.0,906.09,637.21
2018,6,22,11,15,961.5,109.0,2.1,33.95,1018.5,935.12,654.73
2018,6,22,11,30,964.0,109.0,2.2,34.3,1032.0,961.77,670.75
2018,6,22,11,45,965.0,109.5,2.25,34.65,1038.0,985.04,684.19
2018,6,22,12,0,966.0,110.0,2.3,35.0,1044.0,1005.68,696.03
2018,6,22,12,15,964.5,110.5,2.45,35.15,1042.0,1021.22,706.41
2018,6,22,12,30,963.0,111.0,2.6,35.3,1040.0,1033.9,715.13
2018,6,22,12,45,959.0,112.0,2.75,35.45,1030.5,1041.73,720.97
2018,6,22,13,0,955.0,113.0,2.9,35.6,1021.0,1046.56,725.08
2018,6,22,13,15,951.0,112.5,3.1,35.5,1004.0,1046.85,727.66
2018,6,22,13,30,947.0,112.0,3.3,35.4,987.0,1044.1,728.42
2018,6,22,13,45,941.5,111.5,3.45,35.35,963.5,1036.89,725.9
2018,6,22,14,0,936.0,111.0,3.6,35.3,940.0,1026.73,721.59
2018,6,22,14,15,928.5,109.5,3.75,35.05,909.5,1010.72,714.22
2018,6,22,14,30,921.0,108.0,3.9,34.8,879.0,991.95,705.08
2018,6,22,14,45,912.0,106.0,4.0,34.55,842.5,968.6,692.66
2018,6,22,15,0,903.0,104.0,4.1,34.3,806.0,942.8,678.57
2018,6,22,15,15,892.0,102.0,4.1,34.3,765.5,912.89,660.51
2018,6,22,15,30,881.0,100.0,4.1,34.3,725.0,880.93,641.03
2018,6,22,15,45,866.0,97.5,4.3,33.4,679.5,843.18,620.68
2018,6,22,16,0,851.0,95.0,4.5,32.5,634.0,803.97,598.79
2018,6,22,16,15,832.0,92.0,4.5,31.85,585.0,764.63,574.99
2018,6,22,16,30,813.0,89.0,4.5,31.2,536.0,719.61,546.71
2018,6,22,16,45,788.5,85.5,4.55,30.55,485.5,669.56,514.34
2018,6,22,17,0,764.0,82.0,4.6,29.9,435.0,619.64,480.85
2018,6,22,17,15,731.5,78.0,4.55,28.9,384.0,564.45,441.53
2018,6,22,17,30,699.0,74.0,4.5,27.9,333.0,512.95,403.51
2018,6,22,17,45,653.5,68.5,4.45,26.9,282.0,452.0,356.82
2018,6,22,18,0,608.0,63.0,4.4,25.9,231.0,394.12,310.76
2018,6,22,18,15,541.5,56.5,4.25,24.75,184.0,328.74,257.25
2018,6,22,18,30,475.0,50.0,4.1,23.6,137.0,268.86,206.56
2018,6,22,18,45,374.0,41.0,4.0,22.5,97.0,199.36,147.63
2018,6,22,19,0,273.0,32.0,3.9,21.4,57.0,139.2,91.33
2018,6,22,19,15,157.5,20.0,3.85,20.8,32.5,72.99,0.0
2018,6,22,19,30,42.0,8.0,3.8,20.2,8.0,17.46,0.0
2018,6,22,19,45,21.0,4.0,3.75,19.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,18.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,23,4,45,71.5,7.5,1.3,15.9,10.0,0.0,0.0
2018,6,23,5,0,143.0,15.0,1.3,16.4,20.0,14.74,0.0
2018,6,23,5,15,276.5,24.5,1.5,17.45,52.0,19.23,7.5
2018,6,23,5,30,410.0,34.0,1.7,18.5,84.0,25.64,16.05
2018,6,23,5,45,494.5,41.0,1.9,19.6,128.0,29.36,19.77
2018,6,23,6,0,579.0,48.0,2.1,20.7,172.0,32.9,23.03
2018,6,23,6,15,633.5,53.0,2.2,21.45,221.0,48.57,27.54
2018,6,23,6,30,688.0,58.0,2.3,22.2,270.0,86.53,42.96
2018,6,23,6,45,726.0,61.5,2.45,23.0,321.0,127.05,68.25
2018,6,23,7,0,764.0,65.0,2.6,23.8,372.0,171.64,101.69
2018,6,23,7,15,791.0,68.0,2.7,24.55,423.0,217.47,139.4
2018,6,23,7,30,818.0,71.0,2.8,25.3,474.0,266.03,180.53
2018,6,23,7,45,838.5,74.0,2.9,26.05,524.0,319.48,225.75
2018,6,23,8,0,859.0,77.0,3.0,26.8,574.0,370.29,268.4
2018,6,23,8,15,874.0,78.5,3.05,27.55,620.5,419.11,308.68
2018,6,23,8,30,889.0,80.0,3.1,28.3,667.0,468.7,348.41
2018,6,23,8,45,900.5,82.5,3.2,29.0,710.5,518.04,386.92
2018,6,23,9,0,912.0,85.0,3.3,29.7,754.0,567.44,424.31
2018,6,23,9,15,920.5,87.0,3.35,30.4,792.5,614.5,458.8
2018,6,23,9,30,929.0,89.0,3.4,31.1,831.0,660.95,491.83
2018,6,23,9,45,935.5,91.0,3.45,31.8,864.5,705.26,522.44
2018,6,23,10,0,942.0,93.0,3.5,32.5,898.0,748.39,549.84
2018,6,23,10,15,948.0,94.0,3.55,33.1,926.0,788.87,575.03
2018,6,23,10,30,954.0,95.0,3.6,33.7,954.0,827.77,598.85
2018,6,23,10,45,958.5,95.5,3.65,34.25,975.0,863.24,620.28
2018,6,23,11,0,963.0,96.0,3.7,34.8,996.0,896.7,640.2
2018,6,23,11,15,966.5,96.5,3.75,35.2,1010.5,927.13,658.43
2018,6,23,11,30,970.0,97.0,3.8,35.6,1025.0,955.22,675.07
2018,6,23,11,45,972.0,97.0,3.8,35.95,1032.0,979.0,688.78
2018,6,23,12,0,974.0,97.0,3.8,36.3,1039.0,1000.15,700.82
2018,6,23,12,15,974.0,97.5,3.85,36.45,1038.5,1017.17,711.21
2018,6,23,12,30,974.0,98.0,3.9,36.6,1038.0,1031.33,719.89
2018,6,23,12,45,972.0,99.5,3.95,36.8,1030.5,1041.62,726.13
2018,6,23,13,0,970.0,101.0,4.0,37.0,1023.0,1048.91,730.61
2018,6,23,13,15,968.5,99.5,4.0,37.1,1007.5,1050.59,731.71
2018,6,23,13,30,967.0,98.0,4.0,37.2,992.0,1049.17,731.04
2018,6,23,13,45,963.5,97.5,4.0,37.25,970.0,1043.75,728.17
2018,6,23,14,0,960.0,97.0,4.0,37.3,948.0,1035.3,723.55
2018,6,23,14,15,955.0,96.0,3.95,37.25,919.0,1021.91,715.95
2018,6,23,14,30,950.0,95.0,3.9,37.2,890.0,1005.63,706.65
2018,6,23,14,45,943.0,93.0,3.9,37.15,854.5,983.62,694.11
2018,6,23,15,0,936.0,91.0,3.9,37.1,819.0,958.99,679.95
2018,6,23,15,15,926.0,89.5,3.9,37.1,778.5,929.74,662.68
2018,6,23,15,30,916.0,88.0,3.9,37.1,738.0,898.32,643.94
2018,6,23,15,45,903.5,85.5,3.8,36.75,692.5,861.66,622.09
2018,6,23,16,0,891.0,83.0,3.7,36.4,647.0,823.31,598.95
2018,6,23,16,15,874.5,80.5,3.55,35.95,598.5,780.36,572.46
2018,6,23,16,30,858.0,78.0,3.4,35.5,550.0,736.42,544.95
2018,6,23,16,45,835.0,74.5,3.25,35.05,498.5,690.33,515.49
2018,6,23,17,0,812.0,71.0,3.1,34.6,447.0,639.67,482.26
2018,6,23,17,15,780.0,68.5,2.9,33.4,395.0,584.68,444.73
2018,6,23,17,30,748.0,66.0,2.7,32.2,343.0,530.89,406.47
2018,6,23,17,45,702.5,61.5,2.5,31.0,291.0,468.83,360.58
2018,6,23,18,0,657.0,57.0,2.3,29.8,239.0,409.7,315.07
2018,6,23,18,15,588.0,51.5,2.5,28.55,190.0,344.56,263.85
2018,6,23,18,30,519.0,46.0,2.7,27.3,141.0,282.82,213.23
2018,6,23,18,45,414.5,38.0,2.9,26.0,99.5,211.22,153.93
2018,6,23,19,0,310.0,30.0,3.1,24.7,58.0,149.42,96.93
2018,6,23,19,15,184.0,19.0,3.45,23.8,33.0,78.97,0.0
2018,6,23,19,30,58.0,8.0,3.8,22.9,8.0,21.13,0.0
2018,6,23,19,45,29.0,4.0,4.15,22.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,24,4,45,34.0,6.0,3.9,13.55,7.0,0.0,0.0
2018,6,24,5,0,68.0,12.0,3.9,13.7,14.0,11.8,0.0
2018,6,24,5,15,149.0,26.5,4.0,14.25,41.5,20.68,8.43
2018,6,24,5,30,230.0,41.0,4.1,14.8,69.0,31.45,21.26
2018,6,24,5,45,284.0,55.0,4.2,15.35,105.0,41.3,30.57
2018,6,24,6,0,338.0,69.0,4.3,15.9,141.0,50.65,39.17
2018,6,24,6,15,410.0,81.5,4.35,16.6,191.5,65.58,45.29
2018,6,24,6,30,482.0,94.0,4.4,17.3,242.0,100.96,63.05
2018,6,24,6,45,527.5,102.0,4.45,17.95,291.0,136.79,86.26
2018,6,24,7,0,573.0,110.0,4.5,18.6,340.0,176.88,116.41
2018,6,24,7,15,608.5,116.0,4.55,19.35,389.5,217.86,149.87
2018,6,24,7,30,644.0,122.0,4.6,20.1,439.0,262.49,187.42
2018,6,24,7,45,673.5,127.0,4.65,20.8,488.5,307.92,226.18
2018,6,24,8,0,703.0,132.0,4.7,21.5,538.0,356.11,266.87
2018,6,24,8,15,724.5,136.0,4.8,22.05,585.0,402.8,306.16
2018,6,24,8,30,746.0,140.0,4.9,22.6,632.0,451.11,345.92
2018,6,24,8,45,763.5,144.0,5.0,23.1,676.0,498.88,384.48
2018,6,24,9,0,781.0,148.0,5.1,23.6,720.0,550.31,424.81
2018,6,24,9,15,801.0,147.0,5.2,24.0,760.5,596.13,460.44
2018,6,24,9,30,821.0,146.0,5.3,24.4,801.0,642.57,495.81
2018,6,24,9,45,840.5,142.5,5.4,24.8,837.5,686.73,528.91
2018,6,24,10,0,860.0,139.0,5.5,25.2,874.0,732.32,562.39
2018,6,24,10,15,868.5,140.5,5.6,25.45,902.5,772.36,590.24
2018,6,24,10,30,877.0,142.0,5.7,25.7,931.0,811.17,616.82
2018,6,24,10,45,883.5,142.5,5.75,25.95,952.5,846.07,640.26
2018,6,24,11,0,890.0,143.0,5.8,26.2,974.0,879.26,662.39
2018,6,24,11,15,895.5,142.5,5.85,26.35,989.0,908.82,682.19
2018,6,24,11,30,901.0,142.0,5.9,26.5,1004.0,936.34,700.57
2018,6,24,11,45,905.5,140.5,5.95,26.6,1011.5,959.83,716.33
2018,6,24,12,0,910.0,139.0,6.0,26.7,1019.0,980.99,730.54
2018,6,24,12,15,910.5,139.0,6.0,26.7,1018.5,997.38,741.57
2018,6,24,12,30,911.0,139.0,6.0,26.7,1018.0,1011.12,750.9
2018,6,24,12,45,910.5,138.0,6.0,26.75,1010.0,1020.2,757.02
2018,6,24,13,0,910.0,137.0,6.0,26.8,1002.0,1026.44,761.36
2018,6,24,13,15,906.0,136.5,6.0,26.7,986.0,1026.9,762.38
2018,6,24,13,30,902.0,136.0,6.0,26.6,970.0,1024.45,761.58
2018,6,24,13,45,896.5,135.0,6.0,26.5,947.0,1017.17,757.63
2018,6,24,14,0,891.0,134.0,6.0,26.4,924.0,1007.05,751.89
2018,6,24,14,15,882.5,133.5,6.0,26.1,894.5,991.83,743.36
2018,6,24,14,30,874.0,133.0,6.0,25.8,865.0,974.02,733.12
2018,6,24,14,45,863.5,131.0,6.0,25.55,829.0,950.29,718.68
2018,6,24,15,0,853.0,129.0,6.0,25.3,793.0,929.95,706.62
2018,6,24,15,15,840.5,126.5,6.0,25.3,752.5,899.43,686.67
2018,6,24,15,30,828.0,124.0,6.0,25.3,712.0,867.0,665.34
2018,6,24,15,45,809.5,122.0,6.0,24.35,666.5,828.33,641.85
2018,6,24,16,0,791.0,120.0,6.0,23.4,621.0,788.46,617.09
2018,6,24,16,15,765.5,117.5,5.95,22.8,572.0,741.59,585.66
2018,6,24,16,30,740.0,115.0,5.9,22.2,523.0,697.55,555.85
2018,6,24,16,45,708.5,111.0,5.9,21.6,472.0,644.69,518.38
2018,6,24,17,0,677.0,107.0,5.9,21.0,421.0,592.6,479.7
2018,6,24,17,15,639.0,101.0,5.75,20.4,369.5,535.16,435.49
2018,6,24,17,30,601.0,95.0,5.6,19.8,318.0,479.58,391.59
2018,6,24,17,45,550.0,87.5,5.5,19.15,268.5,417.31,341.2
2018,6,24,18,0,499.0,80.0,5.4,18.5,219.0,358.56,292.24
2018,6,24,18,15,435.0,69.5,5.15,17.9,173.0,292.75,236.16
2018,6,24,18,30,371.0,59.0,4.9,17.3,127.0,235.02,185.64
2018,6,24,18,45,287.0,45.5,4.65,16.7,89.0,172.17,130.72
2018,6,24,19,0,203.0,32.0,4.4,16.1,51.0,117.54,79.04
2018,6,24,19,15,118.0,19.0,4.25,15.7,28.5,61.18,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.3,6.0,13.47,0.0
2018,6,24,19,45,16.5,3.0,4.0,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,25,4,45,20.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,6,25,5,0,41.0,9.0,3.9,11.8,10.0,8.85,0.0
2018,6,25,5,15,95.5,21.0,4.0,12.3,30.5,16.13,5.24
2018,6,25,5,30,150.0,33.0,4.1,12.8,51.0,24.92,15.81
2018,6,25,5,45,205.0,46.0,4.25,13.3,82.5,34.08,24.48
2018,6,25,6,0,260.0,59.0,4.4,13.8,114.0,42.79,32.53
2018,6,25,6,15,137.5,80.0,4.4,14.35,110.0,65.36,48.63
2018,6,25,6,30,15.0,101.0,4.4,14.9,106.0,94.42,74.03
2018,6,25,6,45,59.0,129.5,4.35,15.4,152.5,121.56,94.45
2018,6,25,7,0,103.0,158.0,4.3,15.9,199.0,152.06,117.31
2018,6,25,7,15,244.5,165.0,4.25,16.35,280.0,189.43,142.28
2018,6,25,7,30,386.0,172.0,4.2,16.8,361.0,240.22,179.74
2018,6,25,7,45,563.0,143.5,4.15,17.25,451.5,288.68,216.22
2018,6,25,8,0,740.0,115.0,4.1,17.7,542.0,353.51,267.63
2018,6,25,8,15,777.0,112.5,4.1,18.25,594.0,405.36,311.31
2018,6,25,8,30,814.0,110.0,4.1,18.8,646.0,456.85,353.99
2018,6,25,8,45,831.5,111.0,4.1,19.4,690.0,504.71,392.93
2018,6,25,9,0,849.0,112.0,4.1,20.0,734.0,556.52,433.68
2018,6,25,9,15,865.5,111.5,4.1,20.5,774.5,603.4,469.94
2018,6,25,9,30,882.0,111.0,4.1,21.0,815.0,650.4,505.36
2018,6,25,9,45,897.0,108.5,4.15,21.5,850.0,694.49,537.98
2018,6,25,10,0,912.0,106.0,4.2,22.0,885.0,738.09,568.48
2018,6,25,10,15,919.0,107.0,4.3,22.4,913.0,778.34,595.61
2018,6,25,10,30,926.0,108.0,4.4,22.8,941.0,817.14,621.5
2018,6,25,10,45,931.0,108.5,4.45,23.15,962.0,852.24,644.52
2018,6,25,11,0,936.0,109.0,4.5,23.5,983.0,885.44,666.16
2018,6,25,11,15,939.0,109.5,4.6,23.75,997.0,914.86,685.75
2018,6,25,11,30,942.0,110.0,4.7,24.0,1011.0,941.99,703.77
2018,6,25,11,45,943.5,110.0,4.75,24.2,1017.5,964.88,718.7
2018,6,25,12,0,945.0,110.0,4.8,24.4,1024.0,985.21,731.95
2018,6,25,12,15,946.0,109.5,4.9,24.45,1023.5,1001.93,743.68
2018,6,25,12,30,947.0,109.0,5.0,24.5,1023.0,1015.88,753.69
2018,6,25,12,45,947.5,107.0,5.05,24.55,1014.5,1025.02,760.17
2018,6,25,13,0,948.0,105.0,5.1,24.6,1006.0,1031.2,764.82
2018,6,25,13,15,944.5,105.0,5.15,24.5,990.5,1032.51,766.81
2018,6,25,13,30,941.0,105.0,5.2,24.4,975.0,1030.82,766.92
2018,6,25,13,45,936.5,104.0,5.25,24.3,952.0,1024.13,763.79
2018,6,25,14,0,932.0,103.0,5.3,24.2,929.0,1014.49,758.8
2018,6,25,14,15,926.0,101.0,5.35,23.95,899.5,999.46,750.67
2018,6,25,14,30,920.0,99.0,5.4,23.7,870.0,981.64,740.7
2018,6,25,14,45,912.0,97.5,5.4,23.45,835.0,959.8,727.64
2018,6,25,15,0,904.0,96.0,5.4,23.2,800.0,935.47,712.85
2018,6,25,15,15,893.5,94.0,5.4,23.2,759.5,906.01,693.74
2018,6,25,15,30,883.0,92.0,5.4,23.2,719.0,874.47,673.11
2018,6,25,15,45,871.0,89.5,5.4,22.3,675.5,839.19,652.03
2018,6,25,16,0,859.0,87.0,5.4,21.4,632.0,802.28,629.43
2018,6,25,16,15,843.5,84.0,5.4,20.75,585.0,760.63,602.32
2018,6,25,16,30,828.0,81.0,5.4,20.1,538.0,722.54,577.41
2018,6,25,16,45,806.0,78.5,5.4,19.4,488.5,674.92,544.87
2018,6,25,17,0,784.0,76.0,5.4,18.7,439.0,627.23,511.45
2018,6,25,17,15,754.0,72.0,5.35,18.0,388.0,572.87,469.99
2018,6,25,17,30,724.0,68.0,5.3,17.3,337.0,519.59,428.06
2018,6,25,17,45,681.5,63.5,5.25,16.55,287.0,460.17,379.79
2018,6,25,18,0,639.0,59.0,5.2,15.8,237.0,405.96,334.01
2018,6,25,18,15,578.0,53.0,5.1,15.25,189.5,342.29,278.72
2018,6,25,18,30,517.0,47.0,5.0,14.7,142.0,283.64,226.16
2018,6,25,18,45,420.5,39.0,4.9,14.1,101.5,214.94,164.92
2018,6,25,19,0,324.0,31.0,4.8,13.5,61.0,155.18,106.06
2018,6,25,19,15,192.5,19.5,4.7,13.2,34.5,82.12,0.0
2018,6,25,19,30,61.0,8.0,4.6,12.9,8.0,21.89,0.0
2018,6,25,19,45,30.5,4.0,4.5,12.6,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,26,4,45,51.0,7.0,3.1,10.15,8.5,0.0,0.0
2018,6,26,5,0,102.0,14.0,3.2,10.4,17.0,13.76,0.0
2018,6,26,5,15,228.5,26.5,3.25,10.95,49.0,21.43,8.61
2018,6,26,5,30,355.0,39.0,3.3,11.5,81.0,30.69,20.87
2018,6,26,5,45,439.5,47.5,3.35,12.0,124.0,35.45,25.83
2018,6,26,6,0,524.0,56.0,3.4,12.5,167.0,39.96,30.19
2018,6,26,6,15,582.0,63.0,3.35,13.1,216.5,51.17,32.6
2018,6,26,6,30,640.0,70.0,3.3,13.7,266.0,88.61,48.51
2018,6,26,6,45,680.5,75.0,3.3,14.35,317.0,128.47,74.02
2018,6,26,7,0,721.0,80.0,3.3,15.0,368.0,172.61,107.93
2018,6,26,7,15,751.0,84.0,3.3,15.6,419.5,221.18,148.82
2018,6,26,7,30,781.0,88.0,3.3,16.2,471.0,269.36,190.73
2018,6,26,7,45,804.5,91.5,3.35,16.85,521.5,318.06,233.57
2018,6,26,8,0,828.0,95.0,3.4,17.5,572.0,368.85,277.64
2018,6,26,8,15,845.5,98.0,3.4,18.2,620.0,418.71,320.11
2018,6,26,8,30,863.0,101.0,3.4,18.9,668.0,469.7,362.31
2018,6,26,8,45,877.5,103.0,3.45,19.55,712.5,522.8,404.98
2018,6,26,9,0,892.0,105.0,3.5,20.2,757.0,572.48,443.94
2018,6,26,9,15,899.5,108.0,3.55,20.85,795.5,619.16,479.54
2018,6,26,9,30,907.0,111.0,3.6,21.5,834.0,665.17,513.65
2018,6,26,9,45,911.5,114.5,3.7,22.1,867.0,708.81,545.37
2018,6,26,10,0,916.0,118.0,3.8,22.7,900.0,751.19,574.79
2018,6,26,10,15,924.0,118.5,3.9,23.15,928.5,791.95,601.89
2018,6,26,10,30,932.0,119.0,4.0,23.6,957.0,831.32,627.76
2018,6,26,10,45,938.5,118.0,4.1,24.05,978.0,866.54,650.55
2018,6,26,11,0,945.0,117.0,4.2,24.5,999.0,899.9,671.93
2018,6,26,11,15,949.0,117.0,4.3,24.8,1013.5,930.04,691.42
2018,6,26,11,30,953.0,117.0,4.4,25.1,1028.0,957.92,709.35
2018,6,26,11,45,956.0,116.0,4.5,25.35,1035.0,981.55,724.57
2018,6,26,12,0,959.0,115.0,4.6,25.6,1042.0,1002.63,738.28
2018,6,26,12,15,961.5,113.0,4.7,25.6,1041.5,1019.61,750.24
2018,6,26,12,30,964.0,111.0,4.8,25.6,1041.0,1033.8,760.49
2018,6,26,12,45,966.0,108.5,4.9,25.65,1033.5,1044.12,768.14
2018,6,26,13,0,968.0,106.0,5.0,25.7,1026.0,1051.45,773.94
2018,6,26,13,15,967.0,104.5,5.1,25.55,1011.0,1053.8,777.21
2018,6,26,13,30,966.0,103.0,5.2,25.4,996.0,1053.05,778.56
2018,6,26,13,45,963.5,101.0,5.3,25.25,973.5,1047.22,776.64
2018,6,26,14,0,961.0,99.0,5.4,25.1,951.0,1038.32,772.75
2018,6,26,14,15,956.5,96.5,5.45,24.75,921.5,1023.94,765.49
2018,6,26,14,30,952.0,94.0,5.5,24.4,892.0,1006.63,756.29
2018,6,26,14,45,946.0,92.0,5.55,24.0,857.0,985.62,744.72
2018,6,26,15,0,940.0,90.0,5.6,23.6,822.0,961.95,731.28
2018,6,26,15,15,930.0,88.0,5.6,23.6,781.0,932.15,712.04
2018,6,26,15,30,920.0,86.0,5.6,23.6,740.0,900.15,691.22
2018,6,26,15,45,908.0,83.5,5.6,22.35,695.0,863.87,670.55
2018,6,26,16,0,896.0,81.0,5.6,21.1,650.0,825.85,648.21
2018,6,26,16,15,881.5,78.0,5.55,20.5,601.5,783.77,620.58
2018,6,26,16,30,867.0,75.0,5.5,19.9,553.0,740.55,591.66
2018,6,26,16,45,846.5,72.0,5.45,19.3,502.5,692.13,558.28
2018,6,26,17,0,826.0,69.0,5.4,18.7,452.0,647.69,527.27
2018,6,26,17,15,798.0,65.5,5.3,18.1,400.5,593.53,486.22
2018,6,26,17,30,770.0,62.0,5.2,17.5,349.0,540.23,444.16
2018,6,26,17,45,730.5,58.0,5.1,16.9,297.5,481.13,396.0
2018,6,26,18,0,691.0,54.0,5.0,16.3,246.0,424.41,348.1
2018,6,26,18,15,631.0,48.5,4.85,15.65,197.0,359.16,291.66
2018,6,26,18,30,571.0,43.0,4.7,15.0,148.0,298.66,237.54
2018,6,26,18,45,475.5,36.0,4.55,14.35,106.0,231.99,177.64
2018,6,26,19,0,380.0,29.0,4.4,13.7,64.0,171.38,117.13
2018,6,26,19,15,231.5,18.5,4.3,13.35,36.5,92.07,0.0
2018,6,26,19,30,83.0,8.0,4.2,13.0,9.0,26.97,0.0
2018,6,26,19,45,41.5,4.0,4.15,12.6,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,27,4,45,35.5,6.0,3.55,10.4,7.0,0.0,0.0
2018,6,27,5,0,71.0,12.0,3.7,10.6,14.0,11.8,0.0
2018,6,27,5,15,203.5,24.5,3.85,11.15,45.0,19.45,6.99
2018,6,27,5,30,336.0,37.0,4.0,11.7,76.0,28.76,19.15
2018,6,27,5,45,454.5,44.0,4.1,12.25,124.0,32.27,22.97
2018,6,27,6,0,573.0,51.0,4.2,12.8,172.0,35.66,26.29
2018,6,27,6,15,629.5,56.5,4.2,13.35,221.5,45.64,27.89
2018,6,27,6,30,686.0,62.0,4.2,13.9,271.0,87.26,46.05
2018,6,27,6,45,725.5,66.0,4.2,14.45,323.0,128.08,71.88
2018,6,27,7,0,765.0,70.0,4.2,15.0,375.0,173.14,106.57
2018,6,27,7,15,793.0,73.0,4.2,15.6,426.5,219.12,145.67
2018,6,27,7,30,821.0,76.0,4.2,16.2,478.0,267.96,188.63
2018,6,27,7,45,842.0,79.5,4.15,16.8,529.0,317.82,232.94
2018,6,27,8,0,863.0,83.0,4.1,17.4,580.0,373.7,281.46
2018,6,27,8,15,879.0,85.0,4.15,17.95,627.5,423.6,324.63
2018,6,27,8,30,895.0,87.0,4.2,18.5,675.0,474.38,367.42
2018,6,27,8,45,907.0,89.0,4.2,19.05,719.0,523.89,408.02
2018,6,27,9,0,919.0,91.0,4.2,19.6,763.0,573.49,447.48
2018,6,27,9,15,921.5,96.0,4.3,20.1,800.0,620.23,483.9
2018,6,27,9,30,924.0,101.0,4.4,20.6,837.0,665.87,518.63
2018,6,27,9,45,923.5,107.5,4.45,21.1,869.0,709.62,550.84
2018,6,27,10,0,923.0,114.0,4.5,21.6,901.0,751.71,580.3
2018,6,27,10,15,929.5,114.5,4.6,21.9,928.5,791.64,607.66
2018,6,27,10,30,936.0,115.0,4.7,22.2,956.0,830.06,633.76
2018,6,27,10,45,941.0,115.5,4.8,22.5,977.5,865.61,657.7
2018,6,27,11,0,946.0,116.0,4.9,22.8,999.0,899.22,680.2
2018,6,27,11,15,948.5,116.5,5.0,22.85,1012.5,928.6,700.41
2018,6,27,11,30,951.0,117.0,5.1,22.9,1026.0,955.66,719.06
2018,6,27,11,45,952.5,117.0,5.2,23.0,1032.5,978.88,734.98
2018,6,27,12,0,954.0,117.0,5.3,23.1,1039.0,999.52,749.22
2018,6,27,12,15,953.0,117.0,5.4,22.95,1037.5,1015.13,760.89
2018,6,27,12,30,952.0,117.0,5.5,22.8,1036.0,1027.92,770.78
2018,6,27,12,45,949.5,117.5,5.6,22.65,1027.0,1036.87,778.19
2018,6,27,13,0,947.0,118.0,5.7,22.5,1018.0,1042.85,783.73
2018,6,27,13,15,945.0,116.5,5.75,22.25,1002.5,1044.32,786.28
2018,6,27,13,30,943.0,115.0,5.8,22.0,987.0,1042.76,786.91
2018,6,27,13,45,939.5,113.0,5.85,21.7,964.0,1036.19,784.38
2018,6,27,14,0,936.0,111.0,5.9,21.4,941.0,1026.62,779.9
2018,6,27,14,15,931.0,109.0,5.95,21.05,912.0,1012.68,772.63
2018,6,27,14,30,926.0,107.0,6.0,20.7,883.0,995.9,763.43
2018,6,27,14,45,919.0,104.0,6.05,20.35,847.5,973.44,750.25
2018,6,27,15,0,912.0,101.0,6.1,20.0,812.0,948.4,735.21
2018,6,27,15,15,901.5,99.5,6.1,20.0,771.5,919.43,716.03
2018,6,27,15,30,891.0,98.0,6.1,20.0,731.0,888.35,695.29
2018,6,27,15,45,878.5,94.5,6.1,19.0,686.0,851.43,672.82
2018,6,27,16,0,866.0,91.0,6.1,18.0,641.0,812.86,648.74
2018,6,27,16,15,850.0,87.5,6.1,17.45,592.5,770.1,619.98
2018,6,27,16,30,834.0,84.0,6.1,16.9,544.0,730.94,593.5
2018,6,27,16,45,812.0,80.0,6.05,16.35,493.5,681.4,558.34
2018,6,27,17,0,790.0,76.0,6.0,15.8,443.0,631.75,522.4
2018,6,27,17,15,759.0,72.5,5.95,15.25,391.5,577.1,479.72
2018,6,27,17,30,728.0,69.0,5.9,14.7,340.0,523.58,436.67
2018,6,27,17,45,685.0,64.0,5.8,14.2,289.0,463.12,386.44
2018,6,27,18,0,642.0,59.0,5.7,13.7,238.0,407.9,338.89
2018,6,27,18,15,576.5,53.5,5.55,13.25,190.0,342.58,281.49
2018,6,27,18,30,511.0,48.0,5.4,12.8,142.0,282.64,227.3
2018,6,27,18,45,410.0,40.0,5.25,12.35,101.0,212.44,164.31
2018,6,27,19,0,309.0,32.0,5.1,11.9,60.0,151.49,104.49
2018,6,27,19,15,182.5,20.0,4.95,11.7,34.0,80.0,0.0
2018,6,27,19,30,56.0,8.0,4.8,11.5,8.0,20.77,0.0
2018,6,27,19,45,28.0,4.0,4.7,11.3,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,28,4,45,33.5,6.5,3.5,10.75,7.5,0.0,0.0
2018,6,28,5,0,67.0,13.0,3.6,11.0,15.0,12.78,0.0
2018,6,28,5,15,182.5,26.5,3.6,11.55,45.0,20.79,7.48
2018,6,28,5,30,298.0,40.0,3.6,12.1,75.0,30.78,20.82
2018,6,28,5,45,391.0,49.0,3.65,12.65,117.0,37.02,27.11
2018,6,28,6,0,484.0,58.0,3.7,13.2,159.0,41.9,31.81
2018,6,28,6,15,544.5,64.5,3.65,13.8,207.0,50.71,33.37
2018,6,28,6,30,605.0,71.0,3.6,14.4,255.0,85.98,47.77
2018,6,28,6,45,648.0,76.5,3.5,15.0,305.5,124.77,72.29
2018,6,28,7,0,691.0,82.0,3.4,15.6,356.0,168.08,105.2
2018,6,28,7,15,722.5,86.0,3.4,16.15,407.0,212.23,142.21
2018,6,28,7,30,754.0,90.0,3.4,16.7,458.0,262.71,185.75
2018,6,28,7,45,778.0,93.0,3.35,17.25,507.5,309.78,227.11
2018,6,28,8,0,802.0,96.0,3.3,17.8,557.0,359.01,269.82
2018,6,28,8,15,820.0,98.5,3.3,18.35,604.0,407.39,311.23
2018,6,28,8,30,838.0,101.0,3.3,18.9,651.0,456.96,352.52
2018,6,28,8,45,853.0,103.0,3.3,19.5,695.0,509.18,394.53
2018,6,28,9,0,868.0,105.0,3.3,20.1,739.0,558.05,432.88
2018,6,28,9,15,879.0,107.0,3.35,20.6,778.0,604.84,468.91
2018,6,28,9,30,890.0,109.0,3.4,21.1,817.0,651.29,503.73
2018,6,28,9,45,898.5,109.5,3.4,21.65,850.0,694.2,534.87
2018,6,28,10,0,907.0,110.0,3.4,22.2,883.0,736.15,563.76
2018,6,28,10,15,912.5,112.0,3.5,22.6,910.5,776.15,590.49
2018,6,28,10,30,918.0,114.0,3.6,23.0,938.0,814.62,615.93
2018,6,28,10,45,922.5,114.0,3.7,23.45,958.5,848.74,638.05
2018,6,28,11,0,927.0,114.0,3.8,23.9,979.0,880.94,658.73
2018,6,28,11,15,929.0,114.5,3.9,24.2,992.0,909.41,677.16
2018,6,28,11,30,931.0,115.0,4.0,24.5,1005.0,935.56,694.02
2018,6,28,11,45,932.0,115.0,4.1,24.75,1011.0,957.91,708.47
2018,6,28,12,0,933.0,115.0,4.2,25.0,1017.0,977.72,721.27
2018,6,28,12,15,935.5,113.0,4.3,25.2,1016.5,994.37,732.17
2018,6,28,12,30,938.0,111.0,4.4,25.4,1016.0,1008.3,741.37
2018,6,28,12,45,940.5,107.5,4.5,25.55,1008.0,1017.93,747.96
2018,6,28,13,0,943.0,104.0,4.6,25.7,1000.0,1024.62,752.86
2018,6,28,13,15,939.5,104.0,4.65,25.65,984.5,1026.03,754.77
2018,6,28,13,30,936.0,104.0,4.7,25.6,969.0,1024.44,754.85
2018,6,28,13,45,931.0,103.5,4.8,25.55,946.5,1017.91,752.19
2018,6,28,14,0,926.0,103.0,4.9,25.5,924.0,1008.45,747.68
2018,6,28,14,15,920.0,101.5,5.0,25.2,895.0,994.12,740.7
2018,6,28,14,30,914.0,100.0,5.1,24.9,866.0,977.02,731.87
2018,6,28,14,45,905.5,99.0,5.15,24.65,831.5,955.46,719.47
2018,6,28,15,0,897.0,98.0,5.2,24.4,797.0,931.44,705.36
2018,6,28,15,15,886.5,96.0,5.2,24.4,757.0,902.23,686.57
2018,6,28,15,30,876.0,94.0,5.2,24.4,717.0,870.95,666.27
2018,6,28,15,45,862.5,92.0,5.35,23.35,673.0,835.24,646.22
2018,6,28,16,0,849.0,90.0,5.5,22.3,629.0,798.0,624.54
2018,6,28,16,15,831.0,87.5,5.55,21.55,581.5,760.07,600.64
2018,6,28,16,30,813.0,85.0,5.6,20.8,534.0,716.49,572.03
2018,6,28,16,45,789.5,81.5,5.65,20.1,484.0,667.22,538.33
2018,6,28,17,0,766.0,78.0,5.7,19.4,434.0,617.99,503.63
2018,6,28,17,15,735.0,74.5,5.65,18.6,383.5,564.28,462.76
2018,6,28,17,30,704.0,71.0,5.6,17.8,333.0,511.73,421.49
2018,6,28,17,45,660.0,66.0,5.6,17.0,283.0,454.11,374.72
2018,6,28,18,0,616.0,61.0,5.6,16.2,233.0,397.25,326.96
2018,6,28,18,15,552.0,55.0,5.5,15.55,186.0,333.15,271.46
2018,6,28,18,30,488.0,49.0,5.4,14.9,139.0,274.32,218.95
2018,6,28,18,45,388.5,40.0,5.25,14.3,98.5,204.61,157.1
2018,6,28,19,0,289.0,31.0,5.1,13.7,58.0,144.24,98.74
2018,6,28,19,15,169.0,19.5,5.0,13.35,33.0,75.92,0.0
2018,6,28,19,30,49.0,8.0,4.9,13.0,8.0,19.16,0.0
2018,6,28,19,45,24.5,4.0,4.8,12.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,29,4,45,57.0,6.5,2.35,10.6,8.0,0.0,0.0
2018,6,29,5,0,114.0,13.0,2.6,11.0,16.0,12.78,0.0
2018,6,29,5,15,250.5,23.0,2.7,11.65,47.0,18.11,5.43
2018,6,29,5,30,387.0,33.0,2.8,12.3,78.0,25.05,15.87
2018,6,29,5,45,474.0,40.0,2.9,12.9,121.0,28.8,19.83
2018,6,29,6,0,561.0,47.0,3.0,13.5,164.0,32.36,23.28
2018,6,29,6,15,617.0,52.0,2.95,14.45,212.5,43.5,27.15
2018,6,29,6,30,673.0,57.0,2.9,15.4,261.0,80.42,40.96
2018,6,29,6,45,712.0,61.5,2.85,16.35,312.0,120.99,66.12
2018,6,29,7,0,751.0,66.0,2.8,17.3,363.0,165.72,99.91
2018,6,29,7,15,780.0,68.5,2.75,18.55,414.0,210.76,137.26
2018,6,29,7,30,809.0,71.0,2.7,19.8,465.0,258.74,178.28
2018,6,29,7,45,830.0,74.0,2.7,21.05,515.0,311.86,223.66
2018,6,29,8,0,851.0,77.0,2.7,22.3,565.0,362.42,266.32
2018,6,29,8,15,867.5,79.0,2.75,23.25,612.5,411.91,307.58
2018,6,29,8,30,884.0,81.0,2.8,24.2,660.0,462.35,348.34
2018,6,29,8,45,897.0,82.0,2.85,25.1,703.5,510.92,386.55
2018,6,29,9,0,910.0,83.0,2.9,26.0,747.0,559.7,423.67
2018,6,29,9,15,917.0,86.0,3.0,26.8,785.5,606.84,458.68
2018,6,29,9,30,924.0,89.0,3.1,27.6,824.0,653.26,492.13
2018,6,29,9,45,928.5,92.5,3.2,28.4,857.0,697.59,523.15
2018,6,29,10,0,933.0,96.0,3.3,29.2,890.0,740.63,551.17
2018,6,29,10,15,938.5,97.0,3.4,29.8,917.5,780.63,576.61
2018,6,29,10,30,944.0,98.0,3.5,30.4,945.0,819.03,600.7
2018,6,29,10,45,948.0,98.5,3.55,31.0,965.5,854.01,622.03
2018,6,29,11,0,952.0,99.0,3.6,31.6,986.0,886.98,641.83
2018,6,29,11,15,954.0,100.0,3.75,31.85,1000.0,916.56,660.73
2018,6,29,11,30,956.0,101.0,3.9,32.1,1014.0,943.75,678.08
2018,6,29,11,45,956.5,101.5,4.05,32.4,1020.0,966.63,692.5
2018,6,29,12,0,957.0,102.0,4.2,32.7,1026.0,986.87,705.26
2018,6,29,12,15,955.0,103.0,4.3,32.75,1024.5,1002.53,715.58
2018,6,29,12,30,953.0,104.0,4.4,32.8,1023.0,1015.33,724.19
2018,6,29,12,45,949.0,105.5,4.55,32.9,1014.0,1023.8,730.25
2018,6,29,13,0,945.0,107.0,4.7,33.0,1005.0,1029.3,734.54
2018,6,29,13,15,942.5,105.5,4.8,32.9,989.0,1030.24,736.5
2018,6,29,13,30,940.0,104.0,4.9,32.8,973.0,1028.14,736.82
2018,6,29,13,45,935.5,103.0,5.0,32.65,950.5,1021.61,734.52
2018,6,29,14,0,931.0,102.0,5.1,32.5,928.0,1012.12,730.39
2018,6,29,14,15,925.5,100.5,5.15,32.2,899.0,998.25,723.54
2018,6,29,14,30,920.0,99.0,5.2,31.9,870.0,981.58,714.9
2018,6,29,14,45,912.0,96.5,5.3,31.65,834.5,958.79,702.4
2018,6,29,15,0,904.0,94.0,5.4,31.4,799.0,933.48,688.15
2018,6,29,15,15,893.5,92.5,5.4,31.4,759.0,904.67,670.12
2018,6,29,15,30,883.0,91.0,5.4,31.4,719.0,873.77,650.63
2018,6,29,15,45,870.0,89.0,5.4,30.45,675.0,838.29,630.33
2018,6,29,16,0,857.0,87.0,5.4,29.5,631.0,801.23,608.58
2018,6,29,16,15,840.5,84.0,5.4,28.85,583.5,758.92,581.95
2018,6,29,16,30,824.0,81.0,5.4,28.2,536.0,720.23,557.47
2018,6,29,16,45,802.0,77.5,5.35,27.5,486.0,671.64,525.13
2018,6,29,17,0,780.0,74.0,5.3,26.8,436.0,622.96,492.02
2018,6,29,17,15,750.5,70.0,5.25,25.95,385.5,569.09,452.62
2018,6,29,17,30,721.0,66.0,5.2,25.1,335.0,516.26,412.65
2018,6,29,17,45,680.0,61.5,5.1,24.2,285.0,457.8,366.78
2018,6,29,18,0,639.0,57.0,5.0,23.3,235.0,404.23,323.05
2018,6,29,18,15,578.0,51.5,4.85,22.35,188.0,341.12,270.23
2018,6,29,18,30,517.0,46.0,4.7,21.4,141.0,283.04,219.92
2018,6,29,18,45,421.5,38.0,4.6,20.45,100.5,214.66,160.75
2018,6,29,19,0,326.0,30.0,4.5,19.5,60.0,155.24,103.86
2018,6,29,19,15,194.5,19.0,4.45,18.95,34.0,82.49,0.0
2018,6,29,19,30,63.0,8.0,4.4,18.4,8.0,22.39,0.0
2018,6,29,19,45,31.5,4.0,4.35,17.8,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,30,4,45,71.5,6.0,1.2,15.55,8.0,0.0,0.0
2018,6,30,5,0,143.0,12.0,1.2,15.9,16.0,11.8,0.0
2018,6,30,5,15,290.0,21.5,1.3,16.8,48.5,16.72,4.02
2018,6,30,5,30,437.0,31.0,1.4,17.7,81.0,23.27,13.94
2018,6,30,5,45,519.5,37.0,1.55,18.55,124.5,28.65,19.19
2018,6,30,6,0,602.0,43.0,1.7,19.4,168.0,31.81,22.19
2018,6,30,6,15,655.0,48.0,1.7,20.15,217.0,39.45,28.96
2018,6,30,6,30,708.0,53.0,1.7,20.9,266.0,77.97,37.2
2018,6,30,6,45,744.5,56.5,1.75,21.65,317.0,119.07,61.84
2018,6,30,7,0,781.0,60.0,1.8,22.4,368.0,164.08,95.14
2018,6,30,7,15,807.0,63.0,1.85,23.25,419.5,214.74,136.45
2018,6,30,7,30,833.0,66.0,1.9,24.1,471.0,263.7,177.76
2018,6,30,7,45,852.5,68.0,1.95,25.0,520.5,312.29,219.17
2018,6,30,8,0,872.0,70.0,2.0,25.9,570.0,362.49,261.25
2018,6,30,8,15,886.5,72.5,2.05,26.7,617.0,412.6,302.44
2018,6,30,8,30,901.0,75.0,2.1,27.5,664.0,463.46,342.97
2018,6,30,8,45,912.5,76.5,2.2,28.3,707.5,512.52,381.08
2018,6,30,9,0,924.0,78.0,2.3,29.1,751.0,561.64,418.03
2018,6,30,9,15,931.5,80.0,2.35,29.95,789.5,608.77,452.12
2018,6,30,9,30,939.0,82.0,2.4,30.8,828.0,655.21,484.62
2018,6,30,9,45,944.5,84.5,2.5,31.65,861.5,699.89,515.15
2018,6,30,10,0,950.0,87.0,2.6,32.5,895.0,743.32,542.42
2018,6,30,10,15,954.5,88.0,2.65,33.1,922.0,783.2,566.9
2018,6,30,10,30,959.0,89.0,2.7,33.7,949.0,821.38,589.97
2018,6,30,10,45,963.0,89.5,2.8,34.3,970.0,856.84,611.33
2018,6,30,11,0,967.0,90.0,2.9,34.9,991.0,890.25,631.2
2018,6,30,11,15,969.0,90.5,3.0,35.2,1004.5,919.75,649.25
2018,6,30,11,30,971.0,91.0,3.1,35.5,1018.0,946.82,665.73
2018,6,30,11,45,972.0,91.0,3.15,35.85,1024.5,969.97,679.25
2018,6,30,12,0,973.0,91.0,3.2,36.2,1031.0,990.44,691.12
2018,6,30,12,15,969.0,94.0,3.3,36.35,1029.0,1006.41,701.16
2018,6,30,12,30,965.0,97.0,3.4,36.5,1027.0,1019.44,709.5
2018,6,30,12,45,959.5,99.0,3.45,36.65,1017.5,1027.07,714.23
2018,6,30,13,0,954.0,101.0,3.5,36.8,1008.0,1031.67,717.23
2018,6,30,13,15,951.0,101.0,3.55,36.85,992.5,1033.66,719.04
2018,6,30,13,30,948.0,101.0,3.6,36.9,977.0,1032.63,719.1
2018,6,30,13,45,944.0,99.5,3.65,36.9,954.5,1026.04,715.98
2018,6,30,14,0,940.0,98.0,3.7,36.9,932.0,1016.47,711.13
2018,6,30,14,15,934.0,97.0,3.75,36.8,903.0,1002.56,703.96
2018,6,30,14,30,928.0,96.0,3.8,36.7,874.0,985.85,695.09
2018,6,30,14,45,920.5,94.0,3.8,36.55,839.0,963.96,682.81
2018,6,30,15,0,913.0,92.0,3.8,36.4,804.0,939.5,668.92
2018,6,30,15,15,903.0,90.5,3.8,36.4,764.0,910.96,651.95
2018,6,30,15,30,893.0,89.0,3.8,36.4,724.0,880.27,633.55
2018,6,30,15,45,879.0,86.5,3.95,35.8,679.0,843.12,612.98
2018,6,30,16,0,865.0,84.0,4.1,35.2,634.0,804.42,590.94
2018,6,30,16,15,844.0,82.5,4.25,34.45,585.0,760.02,564.82
2018,6,30,16,30,823.0,81.0,4.4,33.7,536.0,719.56,540.8
2018,6,30,16,45,795.5,79.0,4.6,32.95,485.0,668.82,508.89
2018,6,30,17,0,768.0,77.0,4.8,32.2,434.0,618.4,476.37
2018,6,30,17,15,729.5,74.5,4.95,30.85,382.0,560.99,436.77
2018,6,30,17,30,691.0,72.0,5.1,29.5,330.0,507.56,398.35
2018,6,30,17,45,637.5,68.0,5.3,28.1,278.5,444.26,350.77
2018,6,30,18,0,584.0,64.0,5.5,26.7,227.0,384.71,304.03
2018,6,30,18,15,512.5,58.0,5.5,25.35,180.0,318.5,249.99
2018,6,30,18,30,441.0,52.0,5.5,24.0,133.0,258.2,199.11
2018,6,30,18,45,341.0,41.5,5.5,22.6,93.0,188.74,140.4
2018,6,30,19,0,241.0,31.0,5.5,21.2,53.0,128.65,85.32
2018,6,30,19,15,141.5,19.0,5.4,20.5,30.0,67.9,0.0
2018,6,30,19,30,42.0,7.0,5.3,19.8,7.0,16.56,0.0
2018,6,30,19,45,21.0,3.5,5.2,19.15,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,17.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,17.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,16.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.45,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,13.6,12.0,9.83,0.0
2018,7,1,5,15,159.5,23.5,4.2,14.2,39.0,18.35,4.57
2018,7,1,5,30,254.0,37.0,4.3,14.8,66.0,28.4,18.41
2018,7,1,5,45,331.5,49.5,4.4,15.4,106.0,37.16,26.85
2018,7,1,6,0,409.0,62.0,4.5,16.0,146.0,45.88,34.9
2018,7,1,6,15,468.0,71.0,4.55,16.6,192.0,53.78,42.02
2018,7,1,6,30,527.0,80.0,4.6,17.2,238.0,87.24,51.53
2018,7,1,6,45,572.0,87.0,4.65,17.8,287.5,123.6,74.0
2018,7,1,7,0,617.0,94.0,4.7,18.4,337.0,164.67,104.54
2018,7,1,7,15,650.0,100.0,4.7,19.1,387.0,207.15,139.35
2018,7,1,7,30,683.0,106.0,4.7,19.8,437.0,253.0,178.28
2018,7,1,7,45,709.5,110.5,4.65,20.45,486.5,298.87,217.87
2018,7,1,8,0,736.0,115.0,4.6,21.1,536.0,347.19,259.13
2018,7,1,8,15,756.0,118.5,4.6,21.65,582.5,397.56,301.53
2018,7,1,8,30,776.0,122.0,4.6,22.2,629.0,445.93,341.51
2018,7,1,8,45,792.0,125.0,4.6,22.8,672.5,493.17,379.61
2018,7,1,9,0,808.0,128.0,4.6,23.4,716.0,541.09,417.17
2018,7,1,9,15,829.0,127.0,4.6,23.9,758.0,588.7,453.75
2018,7,1,9,30,850.0,126.0,4.6,24.4,800.0,639.4,491.61
2018,7,1,9,45,871.0,121.0,4.65,24.95,837.0,684.11,524.49
2018,7,1,10,0,892.0,116.0,4.7,25.5,874.0,728.83,556.31
2018,7,1,10,15,896.5,118.5,4.8,25.85,901.5,768.13,582.88
2018,7,1,10,30,901.0,121.0,4.9,26.2,929.0,805.87,608.19
2018,7,1,10,45,903.5,123.5,4.95,26.55,949.5,840.32,630.76
2018,7,1,11,0,906.0,126.0,5.0,26.9,970.0,872.8,651.85
2018,7,1,11,15,906.0,128.5,5.15,27.1,983.0,901.04,670.96
2018,7,1,11,30,906.0,131.0,5.3,27.3,996.0,926.96,688.51
2018,7,1,11,45,903.5,134.0,5.4,27.45,1001.5,948.69,703.09
2018,7,1,12,0,901.0,137.0,5.5,27.6,1007.0,967.85,716.02
2018,7,1,12,15,895.0,141.0,5.6,27.55,1004.5,982.09,726.29
2018,7,1,12,30,889.0,145.0,5.7,27.5,1002.0,993.6,734.85
2018,7,1,12,45,879.0,150.0,5.8,27.45,991.5,999.49,739.74
2018,7,1,13,0,869.0,155.0,5.9,27.4,981.0,1002.59,742.89
2018,7,1,13,15,863.5,155.5,6.0,27.15,965.0,1002.87,744.86
2018,7,1,13,30,858.0,156.0,6.1,26.9,949.0,1006.08,748.94
2018,7,1,13,45,850.0,156.0,6.15,26.6,926.0,998.15,745.38
2018,7,1,14,0,842.0,156.0,6.2,26.3,903.0,987.51,740.1
2018,7,1,14,15,833.5,154.0,6.2,25.95,873.5,971.67,731.17
2018,7,1,14,30,825.0,152.0,6.2,25.6,844.0,953.29,720.56
2018,7,1,14,45,814.5,149.5,6.25,25.25,809.0,930.11,706.86
2018,7,1,15,0,804.0,147.0,6.3,24.9,774.0,904.71,691.56
2018,7,1,15,15,791.0,144.0,6.3,24.9,734.0,874.47,671.56
2018,7,1,15,30,778.0,141.0,6.3,24.9,694.0,842.44,650.21
2018,7,1,15,45,761.0,137.0,6.15,24.05,650.0,807.55,628.23
2018,7,1,16,0,744.0,133.0,6.0,23.2,606.0,768.36,602.84
2018,7,1,16,15,721.0,128.5,5.95,22.6,558.0,722.94,572.25
2018,7,1,16,30,698.0,124.0,5.9,22.0,510.0,677.2,540.92
2018,7,1,16,45,668.0,119.0,5.8,21.35,460.0,625.81,503.6
2018,7,1,17,0,638.0,114.0,5.7,20.7,410.0,575.11,465.77
2018,7,1,17,15,599.0,107.5,5.6,20.05,360.0,517.98,421.9
2018,7,1,17,30,560.0,101.0,5.5,19.4,310.0,462.79,378.41
2018,7,1,17,45,508.0,92.5,5.4,18.75,260.5,400.49,327.95
2018,7,1,18,0,456.0,84.0,5.3,18.1,211.0,339.87,277.52
2018,7,1,18,15,392.0,72.0,5.15,17.5,165.5,276.62,223.61
2018,7,1,18,30,328.0,60.0,5.0,16.9,120.0,218.98,173.37
2018,7,1,18,45,247.0,45.5,4.85,16.3,83.0,157.87,120.09
2018,7,1,19,0,166.0,31.0,4.7,15.7,46.0,104.55,70.4
2018,7,1,19,15,95.5,18.0,4.7,15.35,25.5,53.93,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.0,5.0,10.68,0.0
2018,7,1,19,45,12.5,2.5,4.65,14.65,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
