Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.35,12.7,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,12.9,8.0,6.88,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.35,30.5,16.7,3.18
2018,7,2,5,30,156.0,36.0,2.7,13.8,53.0,27.58,17.77
2018,7,2,5,45,221.5,52.5,2.75,14.2,90.5,39.58,29.11
2018,7,2,6,0,287.0,69.0,2.8,14.6,128.0,51.01,39.64
2018,7,2,6,15,343.0,83.5,2.85,15.1,172.5,62.47,49.98
2018,7,2,6,30,399.0,98.0,2.9,15.6,217.0,94.92,62.47
2018,7,2,6,45,446.5,109.0,2.9,16.1,265.5,129.3,84.46
2018,7,2,7,0,494.0,120.0,2.9,16.6,314.0,168.46,113.43
2018,7,2,7,15,533.0,128.5,2.9,17.15,364.0,208.68,145.67
2018,7,2,7,30,572.0,137.0,2.9,17.7,414.0,252.31,181.88
2018,7,2,7,45,605.0,143.0,2.9,18.25,463.5,295.92,218.71
2018,7,2,8,0,638.0,149.0,2.9,18.8,513.0,342.71,257.94
2018,7,2,8,15,664.0,153.5,2.95,19.4,560.5,388.44,295.97
2018,7,2,8,30,690.0,158.0,3.0,20.0,608.0,436.31,334.9
2018,7,2,8,45,713.0,160.5,3.0,20.6,653.0,482.89,371.92
2018,7,2,9,0,736.0,163.0,3.0,21.2,698.0,530.91,409.07
2018,7,2,9,15,727.5,177.5,3.05,21.65,730.0,572.93,440.9
2018,7,2,9,30,719.0,192.0,3.1,22.1,762.0,613.36,470.68
2018,7,2,9,45,701.0,212.0,3.15,22.55,787.0,650.93,497.4
2018,7,2,10,0,683.0,232.0,3.2,23.0,812.0,686.07,521.7
2018,7,2,10,15,696.0,233.5,3.3,23.45,841.0,724.44,548.73
2018,7,2,10,30,709.0,235.0,3.4,23.9,870.0,762.4,575.01
2018,7,2,10,45,721.5,234.5,3.5,24.3,893.5,797.49,599.09
2018,7,2,11,0,734.0,234.0,3.6,24.7,917.0,831.74,622.31
2018,7,2,11,15,741.0,233.0,3.7,25.05,931.5,859.77,640.63
2018,7,2,11,30,748.0,232.0,3.8,25.4,946.0,886.29,657.74
2018,7,2,11,45,754.0,230.0,3.95,25.75,953.5,909.29,672.71
2018,7,2,12,0,760.0,228.0,4.1,26.1,961.0,930.44,686.47
2018,7,2,12,15,760.0,228.0,4.2,26.2,960.5,945.92,696.9
2018,7,2,12,30,760.0,228.0,4.3,26.3,960.0,959.12,705.93
2018,7,2,12,45,758.0,226.5,4.45,26.4,951.5,966.53,711.46
2018,7,2,13,0,756.0,225.0,4.6,26.5,943.0,971.44,715.55
2018,7,2,13,15,749.5,223.5,4.75,26.25,926.0,969.43,716.49
2018,7,2,13,30,743.0,222.0,4.9,26.0,909.0,964.87,715.81
2018,7,2,13,45,734.0,220.5,5.05,25.8,885.5,955.37,711.7
2018,7,2,14,0,725.0,219.0,5.2,25.6,862.0,943.46,705.98
2018,7,2,14,15,714.5,216.0,5.35,25.15,832.5,926.22,697.29
2018,7,2,14,30,704.0,213.0,5.5,24.7,803.0,906.78,687.02
2018,7,2,14,45,690.5,209.0,5.6,24.2,768.0,881.42,672.35
2018,7,2,15,0,677.0,205.0,5.7,23.7,733.0,854.24,656.24
2018,7,2,15,15,662.0,200.0,5.7,23.7,694.0,822.99,635.32
2018,7,2,15,30,647.0,195.0,5.7,23.7,655.0,790.32,613.17
2018,7,2,15,45,627.5,188.5,5.8,22.3,611.5,751.01,589.25
2018,7,2,16,0,608.0,182.0,5.9,20.9,568.0,710.92,564.05
2018,7,2,16,15,585.0,173.0,5.85,20.25,521.5,664.86,531.59
2018,7,2,16,30,562.0,164.0,5.8,19.6,475.0,615.42,496.0
2018,7,2,16,45,534.5,154.0,5.75,18.95,427.5,565.45,459.1
2018,7,2,17,0,507.0,144.0,5.7,18.3,380.0,516.31,421.99
2018,7,2,17,15,475.5,132.5,5.6,17.7,333.0,464.02,381.28
2018,7,2,17,30,444.0,121.0,5.5,17.1,286.0,413.4,340.91
2018,7,2,17,45,405.0,106.5,5.4,16.5,240.0,357.11,294.85
2018,7,2,18,0,366.0,92.0,5.3,15.9,194.0,303.62,249.89
2018,7,2,18,15,317.5,76.5,5.15,15.45,152.5,247.58,201.58
2018,7,2,18,30,269.0,61.0,5.0,15.0,111.0,195.67,155.89
2018,7,2,18,45,208.0,45.5,4.85,14.55,77.0,143.49,109.71
2018,7,2,19,0,147.0,30.0,4.7,14.1,43.0,97.06,65.46
2018,7,2,19,15,84.5,17.0,4.65,13.85,23.5,49.54,0.0
2018,7,2,19,30,22.0,4.0,4.6,13.6,4.0,9.0,0.0
2018,7,2,19,45,11.0,2.0,4.55,13.3,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,4,45,33.0,6.0,2.8,11.45,6.5,0.0,0.0
2018,7,3,5,0,66.0,12.0,3.0,11.8,13.0,11.8,0.0
2018,7,3,5,15,180.0,25.0,3.05,12.3,41.5,19.69,4.12
2018,7,3,5,30,294.0,38.0,3.1,12.8,70.0,30.37,20.16
2018,7,3,5,45,385.0,47.5,3.15,13.3,112.0,36.08,26.13
2018,7,3,6,0,476.0,57.0,3.2,13.8,154.0,41.46,31.29
2018,7,3,6,15,537.0,64.5,3.15,14.3,202.0,46.9,36.31
2018,7,3,6,30,598.0,72.0,3.1,14.8,250.0,82.31,46.26
2018,7,3,6,45,640.5,77.5,3.05,15.25,300.0,120.46,69.41
2018,7,3,7,0,683.0,83.0,3.0,15.7,350.0,163.11,101.25
2018,7,3,7,15,715.5,87.5,2.95,16.35,401.5,207.36,137.85
2018,7,3,7,30,748.0,92.0,2.9,17.0,453.0,258.22,181.29
2018,7,3,7,45,773.5,95.0,2.9,17.7,503.0,305.37,222.37
2018,7,3,8,0,799.0,98.0,2.9,18.4,553.0,354.85,264.98
2018,7,3,8,15,819.0,100.5,2.9,19.0,601.0,403.88,306.66
2018,7,3,8,30,839.0,103.0,2.9,19.6,649.0,454.32,348.37
2018,7,3,8,45,856.0,104.0,2.9,20.25,693.5,506.73,390.28
2018,7,3,9,0,873.0,105.0,2.9,20.9,738.0,555.99,428.67
2018,7,3,9,15,867.5,115.5,2.95,21.4,773.5,601.32,463.21
2018,7,3,9,30,862.0,126.0,3.0,21.9,809.0,644.96,495.51
2018,7,3,9,45,850.0,139.5,3.05,22.45,836.5,683.42,523.03
2018,7,3,10,0,838.0,153.0,3.1,23.0,864.0,722.0,549.83
2018,7,3,10,15,849.5,152.0,3.25,23.45,893.0,761.92,577.66
2018,7,3,10,30,861.0,151.0,3.4,23.9,922.0,800.9,603.52
2018,7,3,10,45,872.0,149.0,3.55,24.3,945.0,837.16,627.44
2018,7,3,11,0,883.0,147.0,3.7,24.7,968.0,871.8,650.1
2018,7,3,11,15,889.0,146.0,3.85,24.95,983.0,901.49,669.71
2018,7,3,11,30,895.0,145.0,4.0,25.2,998.0,929.19,687.97
2018,7,3,11,45,900.0,143.0,4.15,25.45,1006.0,952.91,703.57
2018,7,3,12,0,905.0,141.0,4.3,25.7,1014.0,974.32,717.67
2018,7,3,12,15,897.0,146.5,4.4,25.75,1011.0,988.3,727.19
2018,7,3,12,30,889.0,152.0,4.5,25.8,1008.0,999.5,735.01
2018,7,3,12,45,876.5,157.5,4.65,25.85,996.0,1003.6,738.78
2018,7,3,13,0,864.0,163.0,4.8,25.9,984.0,1010.22,744.57
2018,7,3,13,15,863.0,161.0,4.9,25.85,969.5,1012.78,747.62
2018,7,3,13,30,862.0,159.0,5.0,25.8,955.0,1012.51,748.91
2018,7,3,13,45,860.0,155.0,5.1,25.7,933.5,1006.34,746.51
2018,7,3,14,0,858.0,151.0,5.2,25.6,912.0,997.32,742.3
2018,7,3,14,15,852.0,148.5,5.25,25.35,883.5,983.24,734.82
2018,7,3,14,30,846.0,146.0,5.3,25.1,855.0,966.51,725.6
2018,7,3,14,45,839.0,142.0,5.35,24.85,820.5,944.7,712.9
2018,7,3,15,0,832.0,138.0,5.4,24.6,786.0,920.47,698.5
2018,7,3,15,15,819.0,135.5,5.4,24.6,746.0,890.2,678.84
2018,7,3,15,30,806.0,133.0,5.4,24.6,706.0,858.07,657.82
2018,7,3,15,45,792.5,128.0,5.35,23.8,662.0,821.12,635.01
2018,7,3,16,0,779.0,123.0,5.3,23.0,618.0,782.7,610.82
2018,7,3,16,15,763.0,117.0,5.2,22.55,571.0,739.96,582.06
2018,7,3,16,30,747.0,111.0,5.1,22.1,524.0,699.18,554.39
2018,7,3,16,45,724.0,105.5,5.05,21.6,475.0,650.49,520.48
2018,7,3,17,0,701.0,100.0,5.0,21.1,426.0,601.9,484.71
2018,7,3,17,15,668.5,94.0,4.9,20.55,375.5,547.04,443.01
2018,7,3,17,30,636.0,88.0,4.8,20.0,325.0,493.56,401.22
2018,7,3,17,45,592.5,80.5,4.7,19.4,275.5,433.95,353.33
2018,7,3,18,0,549.0,73.0,4.6,18.8,226.0,377.21,306.27
2018,7,3,18,15,484.5,64.5,4.45,18.15,179.5,312.79,251.59
2018,7,3,18,30,420.0,56.0,4.3,17.5,133.0,253.66,199.99
2018,7,3,18,45,327.5,45.0,4.15,16.9,94.0,186.94,141.85
2018,7,3,19,0,235.0,34.0,4.0,16.3,55.0,130.93,88.3
2018,7,3,19,15,135.0,20.5,3.9,15.85,31.0,67.94,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.4,7.0,14.94,0.0
2018,7,3,19,45,17.5,3.5,3.75,14.95,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,11.0,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,11.3,13.0,11.8,0.0
2018,7,4,5,15,193.5,24.5,3.3,11.85,42.0,19.31,3.16
2018,7,4,5,30,314.0,37.0,3.5,12.4,71.0,29.47,19.36
2018,7,4,5,45,345.0,46.5,3.7,12.95,101.5,35.2,25.37
2018,7,4,6,0,376.0,56.0,3.9,13.5,132.0,40.58,30.53
2018,7,4,6,15,210.5,80.5,3.9,14.0,125.0,63.67,51.27
2018,7,4,6,30,45.0,105.0,3.9,14.5,118.0,95.03,73.81
2018,7,4,6,45,59.5,128.0,3.85,15.05,149.0,119.09,92.57
2018,7,4,7,0,74.0,151.0,3.8,15.6,180.0,144.84,112.72
2018,7,4,7,15,81.0,173.5,3.8,16.1,209.0,170.41,133.07
2018,7,4,7,30,88.0,196.0,3.8,16.6,238.0,196.85,154.09
2018,7,4,7,45,185.0,209.0,3.75,17.15,310.0,238.07,184.49
2018,7,4,8,0,282.0,222.0,3.7,17.7,382.0,288.2,222.87
2018,7,4,8,15,462.5,193.0,3.75,18.2,482.0,344.22,265.88
2018,7,4,8,30,643.0,164.0,3.8,18.7,582.0,419.51,325.04
2018,7,4,8,45,726.5,145.0,3.8,19.25,647.5,473.82,368.52
2018,7,4,9,0,810.0,126.0,3.8,19.8,713.0,537.5,418.55
2018,7,4,9,15,847.5,118.0,3.85,20.3,761.5,591.17,460.12
2018,7,4,9,30,885.0,110.0,3.9,20.8,810.0,643.71,500.07
2018,7,4,9,45,885.0,117.0,3.95,21.3,842.0,686.96,531.8
2018,7,4,10,0,885.0,124.0,4.0,21.8,874.0,728.65,561.67
2018,7,4,10,15,894.5,124.0,4.1,22.2,903.0,769.21,589.1
2018,7,4,10,30,904.0,124.0,4.2,22.6,932.0,808.56,615.39
2018,7,4,10,45,913.0,122.0,4.3,22.95,954.5,844.26,639.05
2018,7,4,11,0,922.0,120.0,4.4,23.3,977.0,878.32,661.44
2018,7,4,11,15,927.5,118.5,4.5,23.55,991.5,908.05,681.08
2018,7,4,11,30,933.0,117.0,4.6,23.8,1006.0,935.64,699.42
2018,7,4,11,45,937.5,115.5,4.7,24.0,1014.0,960.04,715.76
2018,7,4,12,0,942.0,114.0,4.8,24.2,1022.0,981.99,730.49
2018,7,4,12,15,942.5,113.5,4.9,24.2,1021.5,998.61,742.3
2018,7,4,12,30,943.0,113.0,5.0,24.2,1021.0,1012.46,752.39
2018,7,4,12,45,942.0,112.5,5.1,24.25,1013.0,1022.02,759.56
2018,7,4,13,0,941.0,112.0,5.2,24.3,1005.0,1028.64,764.89
2018,7,4,13,15,940.5,110.0,5.2,24.2,990.5,1031.25,767.34
2018,7,4,13,30,940.0,108.0,5.2,24.1,976.0,1030.84,767.9
2018,7,4,13,45,938.5,104.5,5.2,24.0,954.0,1024.85,764.84
2018,7,4,14,0,937.0,101.0,5.2,23.9,932.0,1015.81,759.85
2018,7,4,14,15,933.0,99.5,5.2,23.7,904.0,1003.48,753.06
2018,7,4,14,30,929.0,98.0,5.2,23.5,876.0,988.29,744.4
2018,7,4,14,45,923.5,95.5,5.2,23.3,842.0,967.83,732.2
2018,7,4,15,0,918.0,93.0,5.2,23.1,808.0,944.73,718.21
2018,7,4,15,15,908.0,91.0,5.2,23.1,768.0,915.63,699.46
2018,7,4,15,30,898.0,89.0,5.2,23.1,728.0,884.35,679.15
2018,7,4,15,45,886.5,86.0,5.15,22.4,683.5,848.69,657.16
2018,7,4,16,0,875.0,83.0,5.1,21.7,639.0,811.29,633.66
2018,7,4,16,15,861.0,80.0,5.05,21.2,592.0,770.4,606.78
2018,7,4,16,30,847.0,77.0,5.0,20.7,545.0,728.35,578.67
2018,7,4,16,45,826.5,74.0,4.95,20.2,495.0,685.1,549.18
2018,7,4,17,0,806.0,71.0,4.9,19.7,445.0,637.11,515.48
2018,7,4,17,15,777.5,67.0,4.8,19.1,393.5,582.85,474.56
2018,7,4,17,30,749.0,63.0,4.7,18.5,342.0,529.5,432.8
2018,7,4,17,45,709.0,59.0,4.6,17.85,291.5,470.98,385.55
2018,7,4,18,0,669.0,55.0,4.5,17.2,241.0,414.89,338.59
2018,7,4,18,15,608.5,49.0,4.25,16.6,192.5,349.74,282.48
2018,7,4,18,30,548.0,43.0,4.0,16.0,144.0,292.37,231.23
2018,7,4,18,45,452.0,36.0,3.7,15.35,102.5,223.6,170.2
2018,7,4,19,0,356.0,29.0,3.4,14.7,61.0,163.85,110.76
2018,7,4,19,15,215.5,18.5,3.25,14.35,34.5,87.47,0.0
2018,7,4,19,30,75.0,8.0,3.1,14.0,8.0,25.13,0.0
2018,7,4,19,45,37.5,4.0,3.0,13.6,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.85,9.55,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,10.0,14.0,11.8,0.0
2018,7,5,5,15,273.0,21.0,2.25,10.75,44.5,16.62,1.18
2018,7,5,5,30,418.0,30.0,2.5,11.5,75.0,22.72,13.66
2018,7,5,5,45,505.5,36.5,2.75,12.2,118.5,26.17,17.49
2018,7,5,6,0,593.0,43.0,3.0,12.9,162.0,32.17,23.13
2018,7,5,6,15,648.0,48.0,2.95,13.55,211.0,34.53,25.36
2018,7,5,6,30,703.0,53.0,2.9,14.2,260.0,72.48,35.73
2018,7,5,6,45,740.0,57.0,2.9,14.85,311.5,113.62,59.94
2018,7,5,7,0,777.0,61.0,2.9,15.5,363.0,158.75,93.62
2018,7,5,7,15,804.0,64.0,2.8,16.15,414.5,204.98,132.28
2018,7,5,7,30,831.0,67.0,2.7,16.8,466.0,258.33,178.43
2018,7,5,7,45,850.5,69.0,2.6,17.5,515.5,306.85,221.26
2018,7,5,8,0,870.0,71.0,2.5,18.2,565.0,356.98,264.9
2018,7,5,8,15,885.0,73.5,2.4,18.85,612.5,407.26,307.75
2018,7,5,8,30,900.0,76.0,2.3,19.5,660.0,458.36,349.91
2018,7,5,8,45,911.5,77.5,2.2,20.2,703.5,507.5,389.12
2018,7,5,9,0,923.0,79.0,2.1,20.9,747.0,556.71,426.92
2018,7,5,9,15,932.5,80.5,2.0,21.6,786.5,604.64,462.35
2018,7,5,9,30,942.0,82.0,1.9,22.3,826.0,652.05,496.06
2018,7,5,9,45,949.0,82.5,1.8,23.0,859.5,696.17,526.23
2018,7,5,10,0,956.0,83.0,1.7,23.7,893.0,739.15,552.97
2018,7,5,10,15,961.0,84.0,1.7,24.35,920.5,779.8,577.94
2018,7,5,10,30,966.0,85.0,1.7,25.0,948.0,818.78,601.41
2018,7,5,10,45,969.5,85.5,1.65,25.7,969.0,854.26,621.59
2018,7,5,11,0,973.0,86.0,1.6,26.4,990.0,887.65,640.06
2018,7,5,11,15,975.0,87.0,1.65,26.9,1004.0,918.0,658.03
2018,7,5,11,30,977.0,88.0,1.7,27.4,1018.0,945.91,674.36
2018,7,5,11,45,978.0,88.0,1.75,27.9,1024.5,969.4,687.87
2018,7,5,12,0,979.0,88.0,1.8,28.4,1031.0,990.19,699.72
2018,7,5,12,15,974.5,91.0,1.95,28.75,1029.5,1005.99,710.17
2018,7,5,12,30,970.0,94.0,2.1,29.1,1028.0,1018.83,718.85
2018,7,5,12,45,962.5,98.0,2.2,29.45,1018.0,1026.78,723.98
2018,7,5,13,0,955.0,102.0,2.3,29.8,1008.0,1031.7,727.34
2018,7,5,13,15,952.5,101.5,2.45,29.95,993.0,1033.87,730.22
2018,7,5,13,30,950.0,101.0,2.6,30.1,978.0,1033.01,731.27
2018,7,5,13,45,947.0,99.0,2.75,30.2,955.5,1027.05,729.32
2018,7,5,14,0,944.0,97.0,2.9,30.3,933.0,1018.07,725.51
2018,7,5,14,15,938.5,95.0,3.0,30.25,904.0,1003.7,718.33
2018,7,5,14,30,933.0,93.0,3.1,30.2,875.0,986.46,709.36
2018,7,5,14,45,926.0,91.5,3.2,30.1,840.5,965.61,698.18
2018,7,5,15,0,919.0,90.0,3.3,30.0,806.0,942.16,685.27
2018,7,5,15,15,909.0,88.0,3.3,30.0,765.5,913.03,667.63
2018,7,5,15,30,899.0,86.0,3.3,30.0,725.0,881.71,648.51
2018,7,5,15,45,887.0,83.0,3.35,29.55,680.5,845.59,627.44
2018,7,5,16,0,875.0,80.0,3.4,29.1,636.0,807.75,604.89
2018,7,5,16,15,860.0,77.0,3.4,28.7,588.5,766.05,578.93
2018,7,5,16,30,845.0,74.0,3.4,28.3,541.0,723.25,551.77
2018,7,5,16,45,824.0,70.5,3.35,27.85,490.5,674.73,519.89
2018,7,5,17,0,803.0,67.0,3.3,27.4,440.0,630.23,490.29
2018,7,5,17,15,773.5,64.0,3.2,26.7,389.0,576.63,452.04
2018,7,5,17,30,744.0,61.0,3.1,26.0,338.0,524.04,412.87
2018,7,5,17,45,648.0,58.0,2.95,25.3,273.0,436.01,344.97
2018,7,5,18,0,552.0,55.0,2.8,24.6,208.0,357.53,282.56
2018,7,5,18,15,297.5,37.0,2.6,23.4,117.5,193.05,151.33
2018,7,5,18,30,43.0,19.0,2.4,22.2,27.0,41.2,27.98
2018,7,5,18,45,21.5,12.5,2.15,21.05,16.5,21.23,11.32
2018,7,5,19,0,0.0,6.0,1.9,19.9,6.0,5.78,0.0
2018,7,5,19,15,0.0,3.5,2.25,19.55,3.5,3.37,0.0
2018,7,5,19,30,0.0,1.0,2.6,19.2,1.0,0.98,0.0
2018,7,5,19,45,0.0,0.5,2.9,18.8,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,2.75,14.95,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,2.8,15.0,2.0,1.97,0.0
2018,7,6,5,15,0.0,4.0,2.85,15.2,4.0,3.85,0.0
2018,7,6,5,30,0.0,6.0,2.9,15.4,6.0,5.78,0.0
2018,7,6,5,45,0.0,7.5,2.95,15.65,7.5,7.23,0.66
2018,7,6,6,0,0.0,9.0,3.0,15.9,9.0,8.67,2.03
2018,7,6,6,15,0.0,11.5,2.9,16.25,11.5,11.09,4.23
2018,7,6,6,30,0.0,14.0,2.8,16.6,14.0,13.5,5.84
2018,7,6,6,45,0.0,27.5,2.75,17.0,27.5,26.54,16.88
2018,7,6,7,0,0.0,41.0,2.7,17.4,41.0,39.59,27.79
2018,7,6,7,15,21.5,109.0,2.7,17.85,119.5,105.42,81.43
2018,7,6,7,30,43.0,177.0,2.7,18.3,198.0,170.29,133.08
2018,7,6,7,45,24.5,151.5,2.75,18.8,163.5,147.2,114.49
2018,7,6,8,0,6.0,126.0,2.8,19.3,129.0,122.7,94.74
2018,7,6,8,15,5.5,144.5,2.65,19.9,147.5,140.24,108.34
2018,7,6,8,30,5.0,163.0,2.5,20.5,166.0,157.77,121.66
2018,7,6,8,45,2.5,123.0,2.4,21.15,124.5,119.7,90.88
2018,7,6,9,0,0.0,83.0,2.3,21.8,83.0,80.36,59.17
2018,7,6,9,15,0.0,78.5,2.25,22.55,78.5,76.01,55.43
2018,7,6,9,30,0.0,74.0,2.2,23.3,74.0,71.67,51.69
2018,7,6,9,45,5.5,143.0,2.15,24.1,147.5,141.48,106.19
2018,7,6,10,0,11.0,212.0,2.1,24.9,221.0,211.13,158.95
2018,7,6,10,15,83.5,251.5,2.2,26.0,325.5,298.47,225.35
2018,7,6,10,30,156.0,291.0,2.3,27.1,430.0,394.8,296.31
2018,7,6,10,45,373.0,256.0,2.35,28.2,599.5,538.96,403.19
2018,7,6,11,0,590.0,221.0,2.4,29.3,769.0,698.15,515.34
2018,7,6,11,15,716.0,184.0,2.55,30.05,858.5,789.11,575.69
2018,7,6,11,30,842.0,147.0,2.7,30.8,948.0,882.52,635.35
2018,7,6,11,45,850.0,145.5,2.85,31.5,959.0,908.36,650.34
2018,7,6,12,0,858.0,144.0,3.0,32.2,970.0,932.17,664.52
2018,7,6,12,15,757.5,203.5,3.15,32.4,932.5,915.22,653.88
2018,7,6,12,30,657.0,263.0,3.3,32.6,895.0,893.96,640.4
2018,7,6,12,45,763.5,197.5,3.45,32.75,926.0,938.19,670.18
2018,7,6,13,0,870.0,132.0,3.6,32.9,957.0,978.94,696.82
2018,7,6,13,15,828.0,154.5,3.75,32.9,930.0,970.94,692.7
2018,7,6,13,30,786.0,177.0,3.9,32.9,903.0,955.88,684.42
2018,7,6,13,45,671.0,238.0,4.05,32.9,847.5,911.12,656.75
2018,7,6,14,0,556.0,299.0,4.2,32.9,792.0,859.89,621.41
2018,7,6,14,15,617.0,258.5,4.3,32.7,789.0,875.93,636.11
2018,7,6,14,30,678.0,218.0,4.4,32.5,786.0,886.69,646.2
2018,7,6,14,45,788.5,151.5,4.5,32.3,785.5,907.16,661.79
2018,7,6,15,0,899.0,85.0,4.6,32.1,785.0,918.16,671.17
2018,7,6,15,15,889.5,83.0,4.6,32.1,745.5,889.85,653.48
2018,7,6,15,30,880.0,81.0,4.6,32.1,706.0,859.39,634.53
2018,7,6,15,45,868.0,79.0,4.6,31.15,663.0,824.85,615.05
2018,7,6,16,0,856.0,77.0,4.6,30.2,620.0,788.67,594.09
2018,7,6,16,15,828.0,78.0,4.6,29.5,570.0,741.94,564.77
2018,7,6,16,30,800.0,79.0,4.6,28.8,520.0,699.63,538.06
2018,7,6,16,45,748.0,82.0,4.55,28.1,464.0,638.04,496.42
2018,7,6,17,0,696.0,85.0,4.5,27.4,408.0,580.69,456.05
2018,7,6,17,15,693.5,75.0,4.4,26.55,365.0,538.36,425.81
2018,7,6,17,30,691.0,65.0,4.3,25.7,322.0,497.03,395.05
2018,7,6,17,45,665.0,58.5,4.2,24.8,275.5,445.82,355.21
2018,7,6,18,0,639.0,52.0,4.1,23.9,229.0,395.92,314.77
2018,7,6,18,15,579.5,47.0,4.0,23.2,183.0,333.81,262.85
2018,7,6,18,30,520.0,42.0,3.9,22.5,137.0,279.26,215.39
2018,7,6,18,45,427.5,34.5,3.85,21.85,97.0,212.58,157.68
2018,7,6,19,0,335.0,27.0,3.8,21.2,57.0,154.83,101.21
2018,7,6,19,15,194.5,16.5,3.8,20.85,31.5,79.42,0.0
2018,7,6,19,30,54.0,6.0,3.8,20.5,6.0,18.28,0.0
2018,7,6,19,45,27.0,3.0,3.75,20.15,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,17.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,17.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,7,4,45,51.0,4.5,2.25,14.0,5.5,0.0,0.0
2018,7,7,5,0,102.0,9.0,2.5,14.2,11.0,8.85,0.0
2018,7,7,5,15,253.0,19.0,2.55,14.75,41.0,14.83,0.0
2018,7,7,5,30,404.0,29.0,2.6,15.3,71.0,21.96,12.63
2018,7,7,5,45,491.0,35.5,2.7,15.8,113.5,25.44,16.52
2018,7,7,6,0,578.0,42.0,2.8,16.3,156.0,31.4,22.08
2018,7,7,6,15,634.0,47.0,2.75,17.15,204.5,33.52,24.07
2018,7,7,6,30,690.0,52.0,2.7,18.0,253.0,68.64,33.27
2018,7,7,6,45,728.5,55.5,2.7,18.85,304.0,108.8,55.81
2018,7,7,7,0,767.0,59.0,2.7,19.7,355.0,153.09,87.87
2018,7,7,7,15,794.0,62.0,2.75,20.65,406.0,198.81,125.21
2018,7,7,7,30,821.0,65.0,2.8,21.6,457.0,251.65,169.98
2018,7,7,7,45,841.5,67.5,2.85,22.55,507.0,300.4,212.11
2018,7,7,8,0,862.0,70.0,2.9,23.5,557.0,350.87,255.19
2018,7,7,8,15,877.5,72.5,3.0,24.25,604.5,400.99,297.44
2018,7,7,8,30,893.0,75.0,3.1,25.0,652.0,451.98,339.25
2018,7,7,8,45,882.0,86.0,3.2,25.75,688.5,498.65,376.62
2018,7,7,9,0,871.0,97.0,3.3,26.5,725.0,543.44,411.27
2018,7,7,9,15,903.0,89.0,3.4,27.15,771.5,593.39,449.1
2018,7,7,9,30,935.0,81.0,3.5,27.8,818.0,644.65,486.93
2018,7,7,9,45,941.5,83.0,3.6,28.45,852.0,689.62,519.03
2018,7,7,10,0,948.0,85.0,3.7,29.1,886.0,733.43,548.21
2018,7,7,10,15,953.5,85.5,3.8,29.45,913.5,773.78,574.64
2018,7,7,10,30,959.0,86.0,3.9,29.8,941.0,812.51,599.74
2018,7,7,10,45,955.5,91.0,4.0,30.2,960.0,846.55,621.36
2018,7,7,11,0,952.0,96.0,4.1,30.6,979.0,878.13,641.22
2018,7,7,11,15,961.5,91.5,4.15,30.8,995.0,909.2,660.95
2018,7,7,11,30,971.0,87.0,4.2,31.0,1011.0,938.18,679.23
2018,7,7,11,45,972.5,87.0,4.3,31.15,1018.0,962.07,694.54
2018,7,7,12,0,974.0,87.0,4.4,31.3,1025.0,983.29,708.18
2018,7,7,12,15,962.5,95.0,4.45,31.4,1021.5,997.47,717.19
2018,7,7,12,30,951.0,103.0,4.5,31.5,1018.0,1008.56,724.33
2018,7,7,12,45,930.5,114.5,4.55,31.6,1003.5,1011.45,726.28
2018,7,7,13,0,910.0,126.0,4.6,31.7,989.0,1011.25,726.38
2018,7,7,13,15,730.5,213.0,4.7,31.7,898.5,938.51,679.74
2018,7,7,13,30,551.0,300.0,4.8,31.7,808.0,854.52,622.33
2018,7,7,13,45,559.5,296.0,4.85,31.65,801.5,860.27,627.82
2018,7,7,14,0,568.0,292.0,4.9,31.6,795.0,863.98,631.49
2018,7,7,14,15,456.0,330.0,5.0,31.35,725.5,793.9,582.57
2018,7,7,14,30,344.0,368.0,5.1,31.1,656.0,717.67,528.84
2018,7,7,14,45,295.0,361.5,5.15,30.9,601.0,662.61,490.96
2018,7,7,15,0,246.0,355.0,5.2,30.7,546.0,608.14,452.77
2018,7,7,15,15,331.0,307.5,5.2,30.7,550.5,629.89,472.33
2018,7,7,15,30,416.0,260.0,5.2,30.7,555.0,655.35,493.96
2018,7,7,15,45,624.5,176.0,5.35,29.85,587.5,734.59,559.34
2018,7,7,16,0,833.0,92.0,5.5,29.0,620.0,786.69,600.5
2018,7,7,16,15,834.0,83.5,5.5,28.25,577.5,752.72,579.43
2018,7,7,16,30,835.0,75.0,5.5,27.5,535.0,716.53,556.79
2018,7,7,16,45,811.5,72.0,5.5,26.8,484.5,667.18,523.86
2018,7,7,17,0,788.0,69.0,5.5,26.1,434.0,622.08,493.38
2018,7,7,17,15,763.5,64.5,5.4,25.15,384.0,570.49,455.78
2018,7,7,17,30,739.0,60.0,5.3,24.2,334.0,519.51,417.1
2018,7,7,17,45,698.5,56.0,5.2,23.3,284.0,461.18,371.04
2018,7,7,18,0,658.0,52.0,5.1,22.4,234.0,405.35,325.28
2018,7,7,18,15,606.0,46.0,4.95,21.55,187.5,344.71,273.9
2018,7,7,18,30,554.0,40.0,4.8,20.7,141.0,288.2,224.24
2018,7,7,18,45,463.5,33.5,4.65,19.85,100.5,224.48,167.94
2018,7,7,19,0,373.0,27.0,4.5,19.0,60.0,166.89,109.75
2018,7,7,19,15,218.0,16.5,4.45,18.5,33.0,85.63,0.0
2018,7,7,19,30,63.0,6.0,4.4,18.0,6.0,20.33,0.0
2018,7,7,19,45,31.5,3.0,4.35,17.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,8,4,45,52.0,4.5,3.7,12.05,5.5,0.0,0.0
2018,7,8,5,0,104.0,9.0,3.8,12.2,11.0,8.85,0.0
2018,7,8,5,15,257.5,19.0,3.8,12.8,41.0,14.92,0.0
2018,7,8,5,30,411.0,29.0,3.8,13.4,71.0,22.06,12.75
2018,7,8,5,45,498.0,35.5,3.8,14.0,113.5,27.86,18.75
2018,7,8,6,0,585.0,42.0,3.8,14.6,156.0,31.49,22.31
2018,7,8,6,15,639.5,47.0,3.8,15.55,204.5,33.61,24.3
2018,7,8,6,30,694.0,52.0,3.8,16.5,253.0,67.59,33.01
2018,7,8,6,45,730.5,55.5,3.8,17.4,303.5,107.71,55.38
2018,7,8,7,0,767.0,59.0,3.8,18.3,354.0,151.79,87.39
2018,7,8,7,15,793.0,62.0,3.8,19.1,404.5,197.3,124.9
2018,7,8,7,30,819.0,65.0,3.8,19.9,455.0,249.85,169.96
2018,7,8,7,45,838.0,68.0,3.85,20.65,504.5,298.51,212.71
2018,7,8,8,0,857.0,71.0,3.9,21.4,554.0,348.77,256.41
2018,7,8,8,15,872.0,73.0,3.95,22.15,601.0,398.04,298.61
2018,7,8,8,30,887.0,75.0,4.0,22.9,648.0,448.14,340.35
2018,7,8,8,45,898.0,77.5,4.1,23.7,691.5,497.41,380.26
2018,7,8,9,0,909.0,80.0,4.2,24.5,735.0,546.74,418.98
2018,7,8,9,15,915.0,83.5,4.25,25.05,773.5,594.01,455.33
2018,7,8,9,30,921.0,87.0,4.3,25.6,812.0,640.5,490.08
2018,7,8,9,45,924.5,90.5,4.4,26.2,845.0,684.4,522.04
2018,7,8,10,0,928.0,94.0,4.5,26.8,878.0,726.95,551.34
2018,7,8,10,15,934.0,95.0,4.55,27.2,906.0,767.47,578.19
2018,7,8,10,30,940.0,96.0,4.6,27.6,934.0,806.45,603.71
2018,7,8,10,45,944.0,97.0,4.65,28.0,955.5,842.15,626.74
2018,7,8,11,0,948.0,98.0,4.7,28.4,977.0,875.86,648.26
2018,7,8,11,15,951.0,98.0,4.8,28.6,991.0,905.62,667.87
2018,7,8,11,30,954.0,98.0,4.9,28.8,1005.0,933.06,685.92
2018,7,8,11,45,955.5,98.5,5.0,28.95,1012.5,957.18,701.92
2018,7,8,12,0,957.0,99.0,5.1,29.1,1020.0,978.69,716.24
2018,7,8,12,15,957.0,99.0,5.15,29.1,1019.5,995.61,727.67
2018,7,8,12,30,957.0,99.0,5.2,29.1,1019.0,1009.7,737.34
2018,7,8,12,45,955.5,99.0,5.3,29.15,1011.0,1019.44,744.47
2018,7,8,13,0,954.0,99.0,5.4,29.2,1003.0,1026.2,749.76
2018,7,8,13,15,951.0,98.5,5.45,29.1,987.5,1027.97,751.98
2018,7,8,13,30,948.0,98.0,5.5,29.0,972.0,1026.68,752.32
2018,7,8,13,45,943.5,97.0,5.55,28.9,949.5,1020.38,749.45
2018,7,8,14,0,939.0,96.0,5.6,28.8,927.0,1011.09,744.71
2018,7,8,14,15,933.0,94.5,5.6,28.55,898.0,996.89,736.88
2018,7,8,14,30,927.0,93.0,5.6,28.3,869.0,979.85,727.23
2018,7,8,14,45,919.5,91.5,5.65,28.1,834.5,958.68,714.99
2018,7,8,15,0,912.0,90.0,5.7,27.9,800.0,934.95,700.98
2018,7,8,15,15,902.0,88.5,5.7,27.9,760.0,906.57,682.88
2018,7,8,15,30,892.0,87.0,5.7,27.9,720.0,876.02,663.24
2018,7,8,15,45,879.0,84.5,5.65,27.15,675.5,839.85,641.25
2018,7,8,16,0,866.0,82.0,5.6,26.4,631.0,802.03,617.81
2018,7,8,16,15,850.5,79.0,5.6,25.9,583.5,760.25,590.76
2018,7,8,16,30,835.0,76.0,5.6,25.4,536.0,717.44,562.51
2018,7,8,16,45,814.5,73.0,5.55,24.9,486.5,674.61,533.57
2018,7,8,17,0,794.0,70.0,5.5,24.4,437.0,627.07,500.49
2018,7,8,17,15,765.5,66.0,5.45,23.65,386.0,573.29,460.68
2018,7,8,17,30,737.0,62.0,5.4,22.9,335.0,520.43,420.05
2018,7,8,17,45,698.0,57.5,5.3,22.1,285.0,462.4,373.84
2018,7,8,18,0,659.0,53.0,5.2,21.3,235.0,406.76,327.84
2018,7,8,18,15,600.0,47.5,5.1,20.45,187.5,343.39,274.08
2018,7,8,18,30,541.0,42.0,5.0,19.6,140.0,287.58,224.79
2018,7,8,18,45,448.0,35.0,4.85,18.75,99.5,220.38,165.56
2018,7,8,19,0,355.0,28.0,4.7,17.9,59.0,162.0,106.49
2018,7,8,19,15,206.5,17.0,4.7,17.4,32.5,73.02,0.0
2018,7,8,19,30,58.0,6.0,4.7,16.9,6.0,19.16,0.0
2018,7,8,19,45,29.0,3.0,4.7,16.35,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,9,4,45,49.0,5.0,3.5,11.9,5.5,0.0,0.0
2018,7,9,5,0,98.0,10.0,3.6,12.1,11.0,9.83,0.0
2018,7,9,5,15,248.5,19.5,3.6,12.7,40.0,15.51,0.0
2018,7,9,5,30,399.0,29.0,3.6,13.3,69.0,22.16,12.75
2018,7,9,5,45,487.5,35.5,3.6,13.95,111.5,25.61,16.77
2018,7,9,6,0,576.0,42.0,3.6,14.6,154.0,31.58,22.38
2018,7,9,6,15,631.5,47.0,3.6,15.5,202.0,33.68,24.37
2018,7,9,6,30,687.0,52.0,3.6,16.4,250.0,66.03,32.45
2018,7,9,6,45,724.5,55.5,3.55,17.35,300.5,105.87,54.3
2018,7,9,7,0,762.0,59.0,3.5,18.3,351.0,149.76,85.92
2018,7,9,7,15,788.5,62.5,3.4,19.15,402.0,195.53,123.44
2018,7,9,7,30,815.0,66.0,3.3,20.0,453.0,248.41,168.54
2018,7,9,7,45,834.5,69.0,3.2,20.85,502.5,297.03,210.94
2018,7,9,8,0,854.0,72.0,3.1,21.7,552.0,347.31,254.22
2018,7,9,8,15,868.0,74.5,3.05,22.65,598.5,396.53,295.78
2018,7,9,8,30,882.0,77.0,3.0,23.6,645.0,446.49,336.64
2018,7,9,8,45,893.0,79.5,2.9,24.6,688.5,495.57,375.29
2018,7,9,9,0,904.0,82.0,2.8,25.6,732.0,544.72,412.52
2018,7,9,9,15,911.0,84.5,2.85,26.55,770.5,591.47,447.17
2018,7,9,9,30,918.0,87.0,2.9,27.5,809.0,637.52,480.17
2018,7,9,9,45,922.5,90.0,2.9,28.4,842.0,681.53,510.57
2018,7,9,10,0,927.0,93.0,2.9,29.3,875.0,724.27,538.27
2018,7,9,10,15,931.5,94.5,2.9,30.25,902.0,764.17,562.36
2018,7,9,10,30,936.0,96.0,2.9,31.2,929.0,802.44,584.93
2018,7,9,10,45,939.0,97.5,2.95,32.1,950.0,837.73,605.56
2018,7,9,11,0,942.0,99.0,3.0,33.0,971.0,870.98,624.61
2018,7,9,11,15,944.0,99.5,3.05,33.45,985.0,900.25,642.05
2018,7,9,11,30,946.0,100.0,3.1,33.9,999.0,927.17,657.91
2018,7,9,11,45,947.0,100.5,3.2,34.35,1006.0,950.72,671.92
2018,7,9,12,0,948.0,101.0,3.3,34.8,1013.0,971.66,684.3
2018,7,9,12,15,949.0,100.5,3.45,34.95,1013.0,988.94,695.6
2018,7,9,12,30,950.0,100.0,3.6,35.1,1013.0,1003.42,705.23
2018,7,9,12,45,949.0,100.0,3.75,35.25,1005.5,1013.62,712.27
2018,7,9,13,0,948.0,100.0,3.9,35.4,998.0,1020.86,717.55
2018,7,9,13,15,945.5,99.5,4.1,35.3,983.0,1023.13,720.86
2018,7,9,13,30,943.0,99.0,4.3,35.2,968.0,1022.37,722.35
2018,7,9,13,45,939.0,98.0,4.45,35.1,946.0,1016.61,720.45
2018,7,9,14,0,935.0,97.0,4.6,35.0,924.0,1007.85,716.74
2018,7,9,14,15,929.5,95.5,4.75,34.65,895.5,994.2,710.67
2018,7,9,14,30,924.0,94.0,4.9,34.3,867.0,977.71,703.16
2018,7,9,14,45,916.5,92.5,5.05,34.0,832.5,956.62,692.52
2018,7,9,15,0,909.0,91.0,5.2,33.7,798.0,932.97,680.08
2018,7,9,15,15,899.0,89.0,5.2,33.7,758.0,904.11,662.27
2018,7,9,15,30,889.0,87.0,5.2,33.7,718.0,873.1,642.96
2018,7,9,15,45,876.5,85.0,5.45,32.8,674.0,837.99,624.37
2018,7,9,16,0,864.0,83.0,5.7,31.9,630.0,801.23,604.05
2018,7,9,16,15,850.0,79.0,5.75,31.25,582.5,759.56,578.22
2018,7,9,16,30,836.0,75.0,5.8,30.6,535.0,716.73,551.06
2018,7,9,16,45,816.0,71.5,5.85,29.9,485.5,669.26,520.0
2018,7,9,17,0,796.0,68.0,5.9,29.2,436.0,625.76,491.13
2018,7,9,17,15,768.5,64.0,5.85,28.25,385.0,572.52,452.78
2018,7,9,17,30,741.0,60.0,5.8,27.3,334.0,520.14,413.43
2018,7,9,17,45,702.0,55.5,5.7,26.35,284.0,461.95,367.95
2018,7,9,18,0,663.0,51.0,5.6,25.4,234.0,406.16,322.65
2018,7,9,18,15,605.0,45.5,5.45,24.4,186.5,343.13,269.96
2018,7,9,18,30,547.0,40.0,5.3,23.4,139.0,284.76,219.37
2018,7,9,18,45,455.0,33.0,5.1,22.45,98.5,220.33,163.04
2018,7,9,19,0,363.0,26.0,4.9,21.5,58.0,162.26,104.4
2018,7,9,19,15,211.5,16.0,4.85,20.95,32.0,73.26,0.0
2018,7,9,19,30,60.0,6.0,4.8,20.4,6.0,19.57,0.0
2018,7,9,19,45,30.0,3.0,4.8,19.9,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,17.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,14.0,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,14.3,10.0,8.85,0.0
2018,7,10,5,15,270.5,18.5,2.95,14.75,40.0,14.62,0.0
2018,7,10,5,30,429.0,28.0,3.2,15.2,70.0,23.29,13.46
2018,7,10,5,45,515.5,33.5,3.45,15.7,112.5,26.09,17.03
2018,7,10,6,0,602.0,39.0,3.7,16.2,155.0,28.9,19.84
2018,7,10,6,15,657.0,44.0,3.65,17.1,204.0,31.16,21.96
2018,7,10,6,30,712.0,49.0,3.6,18.0,253.0,63.13,29.75
2018,7,10,6,45,749.5,52.0,3.55,18.85,304.0,103.72,51.43
2018,7,10,7,0,787.0,55.0,3.5,19.7,355.0,152.66,86.76
2018,7,10,7,15,813.0,58.0,3.4,20.85,406.5,199.18,124.46
2018,7,10,7,30,839.0,61.0,3.3,22.0,458.0,248.3,166.17
2018,7,10,7,45,859.0,63.5,3.2,23.1,508.5,297.76,208.84
2018,7,10,8,0,879.0,66.0,3.1,24.2,559.0,348.91,252.34
2018,7,10,8,15,894.5,68.0,3.0,25.2,607.0,399.43,294.5
2018,7,10,8,30,910.0,70.0,2.9,26.2,655.0,450.81,335.96
2018,7,10,8,45,921.0,72.5,2.85,27.2,699.5,501.19,375.32
2018,7,10,9,0,932.0,75.0,2.8,28.2,744.0,551.6,413.23
2018,7,10,9,15,939.0,77.5,2.75,29.1,783.5,599.6,448.17
2018,7,10,9,30,946.0,80.0,2.7,30.0,823.0,646.86,481.32
2018,7,10,9,45,949.0,84.5,2.7,30.85,857.0,692.45,512.39
2018,7,10,10,0,952.0,89.0,2.7,31.7,891.0,736.61,540.47
2018,7,10,10,15,958.0,90.0,2.75,32.15,919.5,778.09,566.54
2018,7,10,10,30,964.0,91.0,2.8,32.6,948.0,817.99,591.26
2018,7,10,10,45,968.0,92.0,2.85,33.1,970.0,854.55,613.4
2018,7,10,11,0,972.0,93.0,2.9,33.6,992.0,889.05,634.03
2018,7,10,11,15,974.5,93.5,3.05,33.75,1006.5,919.6,653.58
2018,7,10,11,30,977.0,94.0,3.2,33.9,1021.0,947.74,671.59
2018,7,10,11,45,978.0,94.0,3.3,34.1,1028.0,971.5,686.36
2018,7,10,12,0,979.0,94.0,3.4,34.3,1035.0,992.56,699.47
2018,7,10,12,15,978.0,94.5,3.6,34.2,1034.0,1009.45,711.59
2018,7,10,12,30,977.0,95.0,3.8,34.1,1033.0,1023.42,721.97
2018,7,10,12,45,974.0,96.0,3.95,34.0,1024.5,1032.98,729.35
2018,7,10,13,0,971.0,97.0,4.1,33.9,1016.0,1039.48,734.93
2018,7,10,13,15,968.5,96.0,4.25,33.65,1000.5,1041.34,738.14
2018,7,10,13,30,966.0,95.0,4.4,33.4,985.0,1040.08,739.5
2018,7,10,13,45,961.5,94.5,4.55,33.1,962.5,1034.3,738.21
2018,7,10,14,0,957.0,94.0,4.7,32.8,940.0,1025.46,735.05
2018,7,10,14,15,951.5,92.5,4.85,32.35,911.0,1011.61,729.52
2018,7,10,14,30,946.0,91.0,5.0,31.9,882.0,994.86,722.21
2018,7,10,14,45,938.5,90.0,5.15,31.45,847.0,973.98,712.1
2018,7,10,15,0,931.0,89.0,5.3,31.0,812.0,950.48,700.12
2018,7,10,15,15,921.0,87.0,5.3,31.0,771.5,921.16,681.85
2018,7,10,15,30,911.0,85.0,5.3,31.0,731.0,889.62,662.03
2018,7,10,15,45,899.0,83.0,5.5,29.8,686.5,854.35,643.75
2018,7,10,16,0,887.0,81.0,5.7,28.6,642.0,817.33,623.65
2018,7,10,16,15,871.5,78.0,5.7,27.75,594.0,774.9,597.34
2018,7,10,16,30,856.0,75.0,5.7,26.9,546.0,731.36,569.7
2018,7,10,16,45,835.5,72.0,5.75,26.05,495.5,683.4,538.32
2018,7,10,17,0,815.0,69.0,5.8,25.2,445.0,639.42,509.11
2018,7,10,17,15,787.0,65.5,5.75,24.15,393.5,585.7,470.07
2018,7,10,17,30,759.0,62.0,5.7,23.1,342.0,532.83,429.95
2018,7,10,17,45,719.0,57.5,5.65,22.05,290.5,473.31,382.98
2018,7,10,18,0,679.0,53.0,5.6,21.0,239.0,416.22,336.09
2018,7,10,18,15,618.5,47.5,5.45,20.1,190.5,351.26,280.82
2018,7,10,18,30,558.0,42.0,5.3,19.2,142.0,294.04,230.12
2018,7,10,18,45,461.0,35.0,5.15,18.3,100.5,224.65,168.85
2018,7,10,19,0,364.0,28.0,5.0,17.4,59.0,164.21,106.73
2018,7,10,19,15,211.0,17.0,4.95,16.85,32.5,73.98,0.0
2018,7,10,19,30,58.0,6.0,4.9,16.3,6.0,19.09,0.0
2018,7,10,19,45,29.0,3.0,4.85,15.8,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,11,4,45,49.0,4.5,2.5,11.75,5.0,0.0,0.0
2018,7,11,5,0,98.0,9.0,2.6,12.0,10.0,8.85,0.0
2018,7,11,5,15,251.0,18.5,2.7,12.6,38.5,14.72,0.0
2018,7,11,5,30,404.0,28.0,2.8,13.2,67.0,21.42,11.95
2018,7,11,5,45,494.5,34.5,2.85,13.8,109.5,27.17,18.12
2018,7,11,6,0,585.0,41.0,2.9,14.4,152.0,30.84,21.72
2018,7,11,6,15,641.0,45.5,2.85,15.1,200.5,32.54,23.39
2018,7,11,6,30,697.0,50.0,2.8,15.8,249.0,62.05,30.13
2018,7,11,6,45,735.0,54.0,2.7,16.45,300.0,102.77,51.95
2018,7,11,7,0,773.0,58.0,2.6,17.1,351.0,147.58,84.0
2018,7,11,7,15,800.5,61.0,2.55,17.95,402.5,197.98,125.1
2018,7,11,7,30,828.0,64.0,2.5,18.8,454.0,246.88,166.95
2018,7,11,7,45,848.0,66.0,2.45,19.6,504.0,295.41,209.41
2018,7,11,8,0,868.0,68.0,2.4,20.4,554.0,345.62,252.83
2018,7,11,8,15,883.5,70.5,2.35,21.25,602.0,396.09,295.52
2018,7,11,8,30,899.0,73.0,2.3,22.1,650.0,447.44,337.58
2018,7,11,8,45,910.5,75.0,2.3,22.95,694.0,497.14,377.14
2018,7,11,9,0,922.0,77.0,2.3,23.8,738.0,546.93,415.39
2018,7,11,9,15,928.0,80.5,2.3,24.65,777.0,594.89,450.94
2018,7,11,9,30,934.0,84.0,2.3,25.5,816.0,642.05,484.68
2018,7,11,9,45,936.5,88.0,2.3,26.35,849.0,686.42,515.33
2018,7,11,10,0,939.0,92.0,2.3,27.2,882.0,729.35,543.15
2018,7,11,10,15,944.5,93.5,2.35,27.95,910.5,770.51,568.72
2018,7,11,10,30,950.0,95.0,2.4,28.7,939.0,810.08,592.85
2018,7,11,10,45,954.5,95.0,2.45,29.45,960.5,845.7,614.04
2018,7,11,11,0,959.0,95.0,2.5,30.2,982.0,879.32,633.71
2018,7,11,11,15,961.0,96.0,2.65,30.75,996.0,909.62,652.35
2018,7,11,11,30,963.0,97.0,2.8,31.3,1010.0,937.51,669.37
2018,7,11,11,45,964.0,97.0,2.9,31.9,1017.0,961.03,683.05
2018,7,11,12,0,965.0,97.0,3.0,32.5,1024.0,981.88,695.03
2018,7,11,12,15,965.5,96.5,3.15,32.8,1023.5,999.02,705.95
2018,7,11,12,30,966.0,96.0,3.3,33.1,1023.0,1013.3,715.13
2018,7,11,12,45,965.0,96.0,3.45,33.4,1015.5,1023.7,721.97
2018,7,11,13,0,964.0,96.0,3.6,33.7,1008.0,1031.09,727.0
2018,7,11,13,15,961.5,95.0,3.75,33.7,992.5,1032.94,729.55
2018,7,11,13,30,959.0,94.0,3.9,33.7,977.0,1031.69,730.26
2018,7,11,13,45,955.0,93.5,4.05,33.75,955.0,1026.42,728.37
2018,7,11,14,0,951.0,93.0,4.2,33.8,933.0,1018.12,724.62
2018,7,11,14,15,945.0,92.0,4.35,33.5,904.0,1004.39,718.49
2018,7,11,14,30,939.0,91.0,4.5,33.2,875.0,987.79,710.53
2018,7,11,14,45,930.5,90.0,4.65,32.95,840.0,966.1,699.07
2018,7,11,15,0,922.0,89.0,4.8,32.7,805.0,941.84,686.09
2018,7,11,15,15,912.0,87.0,4.8,32.7,764.5,912.72,668.23
2018,7,11,15,30,902.0,85.0,4.8,32.7,724.0,881.4,648.85
2018,7,11,15,45,889.0,83.0,5.0,31.6,679.5,845.52,630.3
2018,7,11,16,0,876.0,81.0,5.2,30.5,635.0,807.98,609.98
2018,7,11,16,15,859.0,79.0,5.25,29.6,587.0,765.87,584.59
2018,7,11,16,30,842.0,77.0,5.3,28.7,539.0,722.8,557.92
2018,7,11,16,45,819.0,73.5,5.3,27.85,488.0,677.37,528.57
2018,7,11,17,0,796.0,70.0,5.3,27.0,437.0,627.38,495.05
2018,7,11,17,15,765.0,67.0,5.2,25.9,385.5,573.1,455.78
2018,7,11,17,30,734.0,64.0,5.1,24.8,334.0,519.94,415.79
2018,7,11,17,45,691.5,59.5,5.0,23.7,283.5,460.1,369.05
2018,7,11,18,0,649.0,55.0,4.9,22.6,233.0,402.94,322.6
2018,7,11,18,15,586.0,49.5,4.7,21.65,185.0,340.79,270.13
2018,7,11,18,30,523.0,44.0,4.5,20.7,137.0,281.63,218.61
2018,7,11,18,45,423.5,36.0,4.35,19.75,96.5,211.8,157.87
2018,7,11,19,0,324.0,28.0,4.2,18.8,56.0,150.91,96.46
2018,7,11,19,15,186.0,17.0,4.1,18.3,31.0,67.05,0.0
2018,7,11,19,30,48.0,6.0,4.0,17.8,6.0,16.78,0.0
2018,7,11,19,45,24.0,3.0,3.9,17.35,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
