Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,12,4,45,26.0,4.0,2.35,13.1,4.0,0.0,0.0
2018,7,12,5,0,52.0,8.0,2.5,13.3,8.0,7.86,0.0
2018,7,12,5,15,167.0,19.5,2.6,13.9,33.0,15.84,0.0
2018,7,12,5,30,282.0,31.0,2.7,14.5,58.0,24.44,14.19
2018,7,12,5,45,368.5,40.5,2.75,15.1,97.0,30.46,20.83
2018,7,12,6,0,455.0,50.0,2.8,15.7,136.0,36.1,26.22
2018,7,12,6,15,452.0,64.5,2.85,16.4,171.0,45.73,34.91
2018,7,12,6,30,449.0,79.0,2.9,17.1,206.0,74.09,46.47
2018,7,12,6,45,499.0,87.0,2.9,17.8,254.5,106.84,64.49
2018,7,12,7,0,549.0,95.0,2.9,18.5,303.0,145.29,91.35
2018,7,12,7,15,639.5,89.5,2.95,19.3,365.0,184.55,120.1
2018,7,12,7,30,730.0,84.0,3.0,20.1,427.0,236.04,160.94
2018,7,12,7,45,752.0,88.0,3.0,20.85,475.5,282.17,200.84
2018,7,12,8,0,774.0,92.0,3.0,21.6,524.0,330.31,242.13
2018,7,12,8,15,791.0,95.5,3.05,22.5,570.0,377.97,282.31
2018,7,12,8,30,808.0,99.0,3.1,23.4,616.0,426.78,322.33
2018,7,12,8,45,791.5,113.5,3.15,24.25,649.5,470.73,357.61
2018,7,12,9,0,775.0,128.0,3.2,25.1,683.0,512.49,389.9
2018,7,12,9,15,734.5,160.0,3.25,25.75,709.0,551.7,419.09
2018,7,12,9,30,694.0,192.0,3.3,26.4,735.0,589.36,445.91
2018,7,12,9,45,663.5,217.5,3.35,27.05,755.0,623.42,469.41
2018,7,12,10,0,633.0,243.0,3.4,27.7,775.0,654.14,489.83
2018,7,12,10,15,547.5,297.5,3.45,28.1,768.5,669.5,498.07
2018,7,12,10,30,462.0,352.0,3.5,28.5,762.0,676.92,500.4
2018,7,12,10,45,416.0,378.5,3.55,28.85,754.5,683.58,503.25
2018,7,12,11,0,370.0,405.0,3.6,29.2,747.0,688.0,504.35
2018,7,12,11,15,376.0,402.5,3.6,29.5,754.5,704.55,515.27
2018,7,12,11,30,382.0,400.0,3.6,29.8,762.0,720.44,525.61
2018,7,12,11,45,510.5,338.5,3.6,30.05,826.0,789.93,575.96
2018,7,12,12,0,639.0,277.0,3.6,30.3,890.0,861.32,626.49
2018,7,12,12,15,716.0,230.0,3.65,30.65,916.5,901.57,653.23
2018,7,12,12,30,793.0,183.0,3.7,31.0,943.0,938.36,676.45
2018,7,12,12,45,825.0,159.0,3.75,31.4,944.5,955.84,686.9
2018,7,12,13,0,857.0,135.0,3.8,31.8,946.0,966.28,692.99
2018,7,12,13,15,808.5,163.0,3.9,31.85,918.0,957.89,688.3
2018,7,12,13,30,760.0,191.0,4.0,31.9,890.0,942.3,679.1
2018,7,12,13,45,744.0,194.0,4.1,32.0,865.0,930.42,672.28
2018,7,12,14,0,728.0,197.0,4.2,32.1,840.0,920.23,666.59
2018,7,12,14,15,778.0,161.0,4.3,31.6,828.0,922.6,670.89
2018,7,12,14,30,828.0,125.0,4.4,31.1,816.0,918.73,671.08
2018,7,12,14,45,820.0,122.0,4.45,30.55,782.5,897.33,659.56
2018,7,12,15,0,812.0,119.0,4.5,30.0,749.0,879.02,650.19
2018,7,12,15,15,800.0,116.5,4.5,30.0,710.5,850.11,631.93
2018,7,12,15,30,788.0,114.0,4.5,30.0,672.0,819.34,612.38
2018,7,12,15,45,773.5,111.0,4.65,28.55,629.5,784.24,593.82
2018,7,12,16,0,759.0,108.0,4.8,27.1,587.0,747.79,573.93
2018,7,12,16,15,740.5,104.0,4.85,26.2,541.5,705.94,547.81
2018,7,12,16,30,722.0,100.0,4.9,25.3,496.0,663.42,520.58
2018,7,12,16,45,698.0,95.5,4.95,24.35,448.5,618.38,490.87
2018,7,12,17,0,674.0,91.0,5.0,23.4,401.0,571.28,457.39
2018,7,12,17,15,641.0,86.0,4.95,22.55,352.5,518.38,417.8
2018,7,12,17,30,608.0,81.0,4.9,21.7,304.0,466.97,378.12
2018,7,12,17,45,535.0,77.0,4.9,20.8,251.5,396.48,321.89
2018,7,12,18,0,462.0,73.0,4.9,19.9,199.0,331.43,268.41
2018,7,12,18,15,394.0,63.0,4.75,19.45,155.0,265.34,212.36
2018,7,12,18,30,326.0,53.0,4.6,19.0,111.0,208.5,162.94
2018,7,12,18,45,255.0,41.5,4.4,18.5,78.0,155.13,115.94
2018,7,12,19,0,184.0,30.0,4.2,18.0,45.0,108.22,68.28
2018,7,12,19,15,101.0,17.0,4.1,17.9,24.5,43.96,0.0
2018,7,12,19,30,18.0,4.0,4.0,17.8,4.0,3.93,0.0
2018,7,12,19,45,9.0,2.0,3.85,17.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,15.4,3.0,2.95,0.0
2018,7,13,5,15,2.5,7.0,3.25,15.75,7.0,6.8,0.0
2018,7,13,5,30,0.0,11.0,3.3,16.1,11.0,10.6,2.84
2018,7,13,5,45,0.0,18.5,3.3,16.45,18.5,17.84,9.78
2018,7,13,6,0,0.0,26.0,3.3,16.8,26.0,25.09,16.42
2018,7,13,6,15,0.0,38.5,3.3,17.2,38.5,37.17,27.24
2018,7,13,6,30,0.0,51.0,3.3,17.6,51.0,49.27,35.97
2018,7,13,6,45,11.0,69.5,3.3,18.0,73.5,67.83,51.02
2018,7,13,7,0,22.0,88.0,3.3,18.4,96.0,84.93,64.5
2018,7,13,7,15,93.5,136.5,3.3,19.0,179.0,136.76,103.76
2018,7,13,7,30,165.0,185.0,3.3,19.6,262.0,198.98,151.26
2018,7,13,7,45,219.5,202.5,3.3,20.2,317.5,234.11,177.88
2018,7,13,8,0,274.0,220.0,3.3,20.8,373.0,279.34,212.86
2018,7,13,8,15,171.0,237.5,3.35,21.45,335.5,275.9,212.17
2018,7,13,8,30,68.0,255.0,3.4,22.1,298.0,262.05,201.97
2018,7,13,8,45,253.5,251.0,3.4,22.75,429.5,341.71,262.71
2018,7,13,9,0,439.0,247.0,3.4,23.4,561.0,443.08,339.6
2018,7,13,9,15,374.0,285.0,3.5,24.15,563.0,465.66,355.31
2018,7,13,9,30,309.0,323.0,3.6,24.9,565.0,478.58,363.38
2018,7,13,9,45,184.0,339.0,3.65,25.7,485.0,431.62,326.13
2018,7,13,10,0,59.0,355.0,3.7,26.5,405.0,373.24,279.68
2018,7,13,10,15,236.5,348.5,3.75,27.1,557.0,493.74,371.09
2018,7,13,10,30,414.0,342.0,3.8,27.7,709.0,631.0,471.15
2018,7,13,10,45,581.0,268.0,3.85,28.35,796.5,709.94,528.99
2018,7,13,11,0,748.0,194.0,3.9,29.0,884.0,797.99,591.21
2018,7,13,11,15,800.5,166.0,3.95,29.4,915.0,838.99,617.34
2018,7,13,11,30,853.0,138.0,4.0,29.8,946.0,878.65,642.6
2018,7,13,11,45,849.0,142.5,4.1,30.2,951.5,899.83,655.65
2018,7,13,12,0,845.0,147.0,4.2,30.6,957.0,918.54,667.19
2018,7,13,12,15,832.0,154.0,4.2,30.8,951.5,928.76,673.22
2018,7,13,12,30,819.0,161.0,4.2,31.0,946.0,940.6,680.45
2018,7,13,12,45,806.0,167.0,4.2,31.25,934.0,945.06,682.78
2018,7,13,13,0,793.0,173.0,4.2,31.5,922.0,946.84,683.49
2018,7,13,13,15,811.5,159.5,4.25,31.55,915.5,956.68,690.41
2018,7,13,13,30,830.0,146.0,4.3,31.6,909.0,958.39,692.07
2018,7,13,13,45,783.5,171.5,4.3,31.65,878.0,945.24,683.9
2018,7,13,14,0,737.0,197.0,4.3,31.7,847.0,928.46,673.51
2018,7,13,14,15,716.5,203.0,4.3,31.55,818.5,911.22,663.44
2018,7,13,14,30,696.0,209.0,4.3,31.4,790.0,892.02,652.1
2018,7,13,14,45,767.5,158.0,4.35,31.25,773.5,892.14,653.97
2018,7,13,15,0,839.0,107.0,4.4,31.1,757.0,884.85,650.88
2018,7,13,15,15,828.0,104.5,4.4,31.1,718.5,856.19,632.86
2018,7,13,15,30,817.0,102.0,4.4,31.1,680.0,825.6,613.58
2018,7,13,15,45,803.0,99.0,4.45,30.45,637.0,795.16,596.05
2018,7,13,16,0,789.0,96.0,4.5,29.8,594.0,758.23,573.7
2018,7,13,16,15,771.0,92.5,4.55,29.2,547.5,716.37,547.34
2018,7,13,16,30,753.0,89.0,4.6,28.6,501.0,673.74,520.07
2018,7,13,16,45,729.5,85.0,4.7,28.0,453.0,626.11,488.66
2018,7,13,17,0,706.0,81.0,4.8,27.4,405.0,578.6,455.75
2018,7,13,17,15,673.5,76.5,4.85,26.5,356.0,527.3,418.39
2018,7,13,17,30,641.0,72.0,4.9,25.6,307.0,475.46,379.32
2018,7,13,17,45,596.5,66.5,4.95,24.7,259.0,417.56,333.99
2018,7,13,18,0,552.0,61.0,5.0,23.8,211.0,362.69,289.39
2018,7,13,18,15,488.5,54.0,5.0,22.85,166.5,300.69,237.57
2018,7,13,18,30,425.0,47.0,5.0,21.9,122.0,244.03,188.69
2018,7,13,18,45,331.5,37.5,4.95,20.95,85.0,179.33,132.8
2018,7,13,19,0,238.0,28.0,4.9,20.0,48.0,122.46,75.88
2018,7,13,19,15,133.5,16.5,4.85,19.45,26.5,52.11,0.0
2018,7,13,19,30,29.0,5.0,4.8,18.9,5.0,4.91,0.0
2018,7,13,19,45,14.5,2.5,4.75,18.35,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,17.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,17.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.0,3.95,14.15,3.0,0.0,0.0
2018,7,14,5,0,38.0,6.0,4.0,14.2,6.0,5.9,0.0
2018,7,14,5,15,154.5,18.0,4.1,14.65,30.5,14.54,0.0
2018,7,14,5,30,271.0,30.0,4.2,15.1,55.0,23.71,13.2
2018,7,14,5,45,364.0,39.0,4.25,15.55,93.5,29.3,19.7
2018,7,14,6,0,457.0,48.0,4.3,16.0,132.0,34.55,24.77
2018,7,14,6,15,519.5,54.0,4.35,16.6,177.5,36.88,27.04
2018,7,14,6,30,582.0,60.0,4.4,17.2,223.0,59.51,32.32
2018,7,14,6,45,625.0,65.5,4.4,17.8,272.0,96.43,51.46
2018,7,14,7,0,668.0,71.0,4.4,18.4,321.0,137.86,80.33
2018,7,14,7,15,699.5,75.0,4.4,19.15,370.5,183.46,116.9
2018,7,14,7,30,731.0,79.0,4.4,19.9,420.0,229.14,155.64
2018,7,14,7,45,754.5,82.0,4.35,20.65,468.5,274.85,195.48
2018,7,14,8,0,778.0,85.0,4.3,21.4,517.0,322.72,236.94
2018,7,14,8,15,796.0,88.0,4.35,22.05,563.5,370.51,278.0
2018,7,14,8,30,814.0,91.0,4.4,22.7,610.0,423.49,322.07
2018,7,14,8,45,828.0,93.0,4.4,23.4,653.0,470.6,360.49
2018,7,14,9,0,842.0,95.0,4.4,24.1,696.0,518.11,398.09
2018,7,14,9,15,852.5,97.0,4.5,24.65,734.5,563.88,433.83
2018,7,14,9,30,863.0,99.0,4.6,25.2,773.0,609.34,468.42
2018,7,14,9,45,871.5,100.5,4.65,25.8,806.5,652.55,500.28
2018,7,14,10,0,880.0,102.0,4.7,26.4,840.0,694.89,530.61
2018,7,14,10,15,886.5,103.5,4.8,26.85,868.0,734.74,557.49
2018,7,14,10,30,893.0,105.0,4.9,27.3,896.0,773.19,583.16
2018,7,14,10,45,898.0,105.0,5.0,27.75,917.0,807.51,605.74
2018,7,14,11,0,903.0,105.0,5.1,28.2,938.0,840.0,626.93
2018,7,14,11,15,894.5,114.0,5.2,28.35,949.5,867.59,645.47
2018,7,14,11,30,886.0,123.0,5.3,28.5,961.0,892.47,662.16
2018,7,14,11,45,899.0,115.0,5.4,28.6,971.0,917.65,679.24
2018,7,14,12,0,912.0,107.0,5.5,28.7,981.0,940.71,694.91
2018,7,14,12,15,911.5,107.5,5.6,28.55,980.5,957.2,706.94
2018,7,14,12,30,911.0,108.0,5.7,28.4,980.0,970.99,717.28
2018,7,14,12,45,734.5,225.0,5.8,28.3,924.5,936.79,695.04
2018,7,14,13,0,558.0,342.0,5.9,28.2,869.0,891.88,661.13
2018,7,14,13,15,666.0,263.5,5.95,27.9,882.5,924.01,689.04
2018,7,14,13,30,774.0,185.0,6.0,27.6,896.0,948.79,707.76
2018,7,14,13,45,833.0,144.5,6.1,27.35,893.5,959.16,716.65
2018,7,14,14,0,892.0,104.0,6.2,27.1,891.0,971.22,726.92
2018,7,14,14,15,886.0,103.0,6.2,26.75,863.0,958.15,719.76
2018,7,14,14,30,880.0,102.0,6.2,26.4,835.0,942.38,710.92
2018,7,14,14,45,872.0,100.0,6.2,26.05,801.0,921.08,698.26
2018,7,14,15,0,864.0,98.0,6.2,25.7,767.0,897.35,683.9
2018,7,14,15,15,853.0,96.0,6.2,25.7,728.0,868.64,665.05
2018,7,14,15,30,842.0,94.0,6.2,25.7,689.0,837.94,644.73
2018,7,14,15,45,828.0,91.5,6.15,24.4,645.5,802.33,623.8
2018,7,14,16,0,814.0,89.0,6.1,23.1,602.0,765.26,601.41
2018,7,14,16,15,796.5,86.0,6.05,22.45,555.5,728.33,577.2
2018,7,14,16,30,779.0,83.0,6.0,21.8,509.0,685.78,548.36
2018,7,14,16,45,755.5,80.0,5.95,21.1,460.5,638.36,515.38
2018,7,14,17,0,732.0,77.0,5.9,20.4,412.0,591.02,481.26
2018,7,14,17,15,701.0,72.5,5.8,19.9,362.5,537.54,439.76
2018,7,14,17,30,670.0,68.0,5.7,19.4,313.0,485.27,398.05
2018,7,14,17,45,627.0,63.0,5.6,18.9,264.5,429.6,352.23
2018,7,14,18,0,584.0,58.0,5.5,18.4,216.0,374.78,305.72
2018,7,14,18,15,520.5,51.5,5.4,18.0,170.5,311.97,251.27
2018,7,14,18,30,457.0,45.0,5.3,17.6,125.0,254.52,200.05
2018,7,14,18,45,360.5,36.0,5.15,17.2,87.0,187.93,141.03
2018,7,14,19,0,264.0,27.0,5.0,16.8,49.0,129.1,79.94
2018,7,14,19,15,149.0,16.0,5.0,16.45,27.0,55.65,0.0
2018,7,14,19,30,34.0,5.0,5.0,16.1,5.0,4.91,0.0
2018,7,14,19,45,17.0,2.5,5.0,15.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,15,4,45,23.0,3.0,3.9,12.9,3.0,0.0,0.0
2018,7,15,5,0,46.0,6.0,4.0,13.0,6.0,5.9,0.0
2018,7,15,5,15,178.5,17.0,4.1,13.5,31.0,13.64,0.0
2018,7,15,5,30,311.0,28.0,4.2,14.0,56.0,21.86,11.61
2018,7,15,5,45,407.5,36.5,4.35,14.45,96.5,27.1,17.87
2018,7,15,6,0,504.0,45.0,4.5,14.9,137.0,32.03,22.65
2018,7,15,6,15,567.5,50.0,4.5,15.5,184.0,33.7,24.34
2018,7,15,6,30,631.0,55.0,4.5,16.1,231.0,58.78,31.53
2018,7,15,6,45,674.5,59.5,4.45,16.7,281.5,96.97,50.55
2018,7,15,7,0,718.0,64.0,4.4,17.3,332.0,139.81,80.17
2018,7,15,7,15,749.5,67.5,4.4,17.9,383.0,184.24,115.95
2018,7,15,7,30,781.0,71.0,4.4,18.5,434.0,231.92,156.78
2018,7,15,7,45,804.5,74.0,4.4,19.1,484.5,280.08,199.24
2018,7,15,8,0,828.0,77.0,4.4,19.7,535.0,334.63,246.68
2018,7,15,8,15,846.0,79.0,4.4,20.3,583.0,383.82,289.36
2018,7,15,8,30,864.0,81.0,4.4,20.9,631.0,434.16,331.96
2018,7,15,8,45,878.0,83.0,4.4,21.5,675.5,483.57,372.74
2018,7,15,9,0,892.0,85.0,4.4,22.1,720.0,533.34,412.59
2018,7,15,9,15,900.0,88.0,4.45,22.7,759.5,580.83,449.69
2018,7,15,9,30,908.0,91.0,4.5,23.3,799.0,627.74,485.3
2018,7,15,9,45,912.5,95.5,4.5,23.9,833.5,673.01,518.5
2018,7,15,10,0,917.0,100.0,4.5,24.5,868.0,717.03,549.63
2018,7,15,10,15,924.5,100.5,4.6,24.95,897.0,758.1,577.33
2018,7,15,10,30,932.0,101.0,4.7,25.4,926.0,797.76,603.81
2018,7,15,10,45,937.0,101.5,4.8,25.8,948.0,833.86,627.73
2018,7,15,11,0,942.0,102.0,4.9,26.2,970.0,868.04,650.19
2018,7,15,11,15,946.0,102.5,5.0,26.4,985.5,899.31,671.09
2018,7,15,11,30,950.0,103.0,5.1,26.6,1001.0,928.3,690.43
2018,7,15,11,45,953.0,103.0,5.2,26.8,1009.5,953.53,707.22
2018,7,15,12,0,956.0,103.0,5.3,27.0,1018.0,976.21,722.33
2018,7,15,12,15,956.0,103.0,5.4,26.95,1018.0,993.43,734.59
2018,7,15,12,30,956.0,103.0,5.5,26.9,1018.0,1007.8,745.07
2018,7,15,12,45,954.5,103.5,5.65,26.8,1010.5,1018.32,753.59
2018,7,15,13,0,953.0,104.0,5.8,26.7,1003.0,1025.85,760.22
2018,7,15,13,15,951.0,103.5,5.85,26.45,988.5,1028.85,763.73
2018,7,15,13,30,949.0,103.0,5.9,26.2,974.0,1028.79,765.32
2018,7,15,13,45,945.5,101.0,5.95,25.95,951.5,1022.65,762.93
2018,7,15,14,0,942.0,99.0,6.0,25.7,929.0,1013.46,758.58
2018,7,15,14,15,936.5,98.0,6.0,25.35,900.5,1000.42,751.68
2018,7,15,14,30,931.0,97.0,6.0,25.0,872.0,984.51,742.9
2018,7,15,14,45,924.0,94.5,6.05,24.6,837.0,962.81,730.58
2018,7,15,15,0,917.0,92.0,6.1,24.2,802.0,938.47,716.4
2018,7,15,15,15,906.5,91.0,6.1,24.2,762.0,910.18,697.98
2018,7,15,15,30,896.0,90.0,6.1,24.2,722.0,879.72,677.99
2018,7,15,15,45,883.5,87.0,6.0,23.4,677.0,843.36,655.3
2018,7,15,16,0,871.0,84.0,5.9,22.6,632.0,805.29,631.11
2018,7,15,16,15,854.5,81.5,5.8,22.0,584.0,763.18,603.12
2018,7,15,16,30,838.0,79.0,5.7,21.4,536.0,720.07,573.99
2018,7,15,16,45,815.5,75.5,5.6,20.85,485.0,675.17,542.92
2018,7,15,17,0,793.0,72.0,5.5,20.3,434.0,625.64,507.61
2018,7,15,17,15,762.0,68.5,5.4,19.75,382.5,570.89,465.57
2018,7,15,17,30,731.0,65.0,5.3,19.2,331.0,517.25,423.13
2018,7,15,17,45,688.0,60.0,5.15,18.7,280.0,456.72,373.63
2018,7,15,18,0,645.0,55.0,5.0,18.2,229.0,398.91,324.73
2018,7,15,18,15,580.0,49.0,4.85,17.7,181.0,335.63,269.87
2018,7,15,18,30,515.0,43.0,4.7,17.2,133.0,275.49,216.26
2018,7,15,18,45,412.0,35.0,4.55,16.7,92.5,205.09,153.79
2018,7,15,19,0,309.0,27.0,4.4,16.2,52.0,142.54,87.11
2018,7,15,19,15,175.0,16.5,4.35,15.85,28.5,62.92,0.0
2018,7,15,19,30,41.0,6.0,4.3,15.5,5.0,0.0,0.0
2018,7,15,19,45,20.5,3.0,4.3,15.2,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,4,45,25.5,3.0,3.65,12.25,3.0,0.0,0.0
2018,7,16,5,0,51.0,6.0,3.7,12.4,6.0,5.9,0.0
2018,7,16,5,15,194.5,17.0,3.85,12.9,31.5,16.71,0.0
2018,7,16,5,30,338.0,28.0,4.0,13.4,57.0,22.01,11.54
2018,7,16,5,45,437.0,35.5,4.1,13.9,98.5,26.31,17.2
2018,7,16,6,0,536.0,43.0,4.2,14.4,140.0,30.41,21.26
2018,7,16,6,15,598.5,48.5,4.15,15.05,188.5,35.69,26.15
2018,7,16,6,30,661.0,54.0,4.1,15.7,237.0,57.35,30.55
2018,7,16,6,45,703.0,58.0,4.1,16.3,288.0,96.37,49.39
2018,7,16,7,0,745.0,62.0,4.1,16.9,339.0,139.93,79.27
2018,7,16,7,15,775.0,65.5,4.05,17.65,390.5,185.41,115.79
2018,7,16,7,30,805.0,69.0,4.0,18.4,442.0,233.99,157.33
2018,7,16,7,45,827.5,72.0,3.9,19.15,493.0,287.39,203.86
2018,7,16,8,0,850.0,75.0,3.8,19.9,544.0,338.41,248.31
2018,7,16,8,15,867.0,77.0,3.8,20.65,592.0,388.31,291.33
2018,7,16,8,30,884.0,79.0,3.8,21.4,640.0,439.23,334.07
2018,7,16,8,45,897.0,81.0,3.8,22.2,685.0,489.14,374.75
2018,7,16,9,0,910.0,83.0,3.8,23.0,730.0,539.3,414.31
2018,7,16,9,15,919.5,85.0,3.85,23.75,770.0,587.55,451.4
2018,7,16,9,30,929.0,87.0,3.9,24.5,810.0,635.31,486.99
2018,7,16,9,45,935.5,89.0,3.95,25.25,844.5,680.46,519.66
2018,7,16,10,0,942.0,91.0,4.0,26.0,879.0,724.47,550.04
2018,7,16,10,15,948.0,92.0,4.1,26.6,907.5,765.86,577.12
2018,7,16,10,30,954.0,93.0,4.2,27.2,936.0,805.69,602.81
2018,7,16,10,45,958.5,94.0,4.25,27.8,958.5,842.61,626.02
2018,7,16,11,0,963.0,95.0,4.3,28.4,981.0,877.52,647.65
2018,7,16,11,15,966.0,95.5,4.4,28.75,996.0,908.53,667.38
2018,7,16,11,30,969.0,96.0,4.5,29.1,1011.0,937.16,685.46
2018,7,16,11,45,970.5,95.5,4.6,29.45,1018.0,960.99,700.34
2018,7,16,12,0,972.0,95.0,4.7,29.8,1025.0,982.14,713.61
2018,7,16,12,15,970.0,97.0,4.8,29.9,1024.5,999.71,725.46
2018,7,16,12,30,968.0,99.0,4.9,30.0,1024.0,1014.35,735.5
2018,7,16,12,45,964.0,101.0,5.0,30.1,1016.0,1024.11,742.47
2018,7,16,13,0,960.0,103.0,5.1,30.2,1008.0,1030.83,747.59
2018,7,16,13,15,957.0,102.5,5.2,30.0,992.5,1032.91,750.72
2018,7,16,13,30,954.0,102.0,5.3,29.8,977.0,1031.9,751.97
2018,7,16,13,45,950.0,101.0,5.4,29.6,955.0,1026.32,750.31
2018,7,16,14,0,946.0,100.0,5.5,29.4,933.0,1017.69,746.73
2018,7,16,14,15,940.0,99.0,5.55,29.05,904.0,1004.16,740.07
2018,7,16,14,30,934.0,98.0,5.6,28.7,875.0,987.76,731.54
2018,7,16,14,45,926.5,96.5,5.65,28.35,840.0,966.66,719.85
2018,7,16,15,0,919.0,95.0,5.7,28.0,805.0,942.94,706.36
2018,7,16,15,15,909.0,92.5,5.7,28.0,764.5,913.43,687.53
2018,7,16,15,30,899.0,90.0,5.7,28.0,724.0,881.69,667.12
2018,7,16,15,45,886.0,88.0,5.7,27.0,679.0,845.95,646.41
2018,7,16,16,0,873.0,86.0,5.7,26.0,634.0,808.54,624.15
2018,7,16,16,15,856.5,82.5,5.6,25.25,585.5,765.24,596.16
2018,7,16,16,30,840.0,79.0,5.5,24.5,537.0,720.91,566.96
2018,7,16,16,45,817.5,76.0,5.45,23.75,486.5,676.53,537.35
2018,7,16,17,0,795.0,73.0,5.4,23.0,436.0,627.49,503.39
2018,7,16,17,15,764.5,69.0,5.3,22.25,384.0,572.4,461.96
2018,7,16,17,30,734.0,65.0,5.2,21.5,332.0,518.37,420.02
2018,7,16,17,45,691.0,60.5,5.05,20.75,281.0,458.29,371.69
2018,7,16,18,0,648.0,56.0,4.9,20.0,230.0,400.89,323.82
2018,7,16,18,15,583.0,50.0,4.7,19.3,181.5,337.64,269.51
2018,7,16,18,30,518.0,44.0,4.5,18.6,133.0,277.36,216.24
2018,7,16,18,45,414.0,36.0,4.35,17.9,92.5,206.48,153.79
2018,7,16,19,0,310.0,28.0,4.2,17.2,52.0,142.93,85.27
2018,7,16,19,15,175.0,17.0,4.15,16.8,28.5,63.21,0.0
2018,7,16,19,30,40.0,6.0,4.1,16.4,5.0,0.0,0.0
2018,7,16,19,45,20.0,3.0,4.05,16.0,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,2.85,12.3,3.0,0.0,0.0
2018,7,17,5,0,51.0,6.0,3.0,12.5,6.0,5.9,0.0
2018,7,17,5,15,194.5,16.5,3.1,13.1,31.0,16.22,0.0
2018,7,17,5,30,338.0,27.0,3.2,13.7,56.0,21.15,10.61
2018,7,17,5,45,437.0,35.0,3.35,14.3,97.5,25.97,16.85
2018,7,17,6,0,536.0,43.0,3.5,14.9,139.0,30.52,21.3
2018,7,17,6,15,598.5,48.5,3.55,15.55,187.0,35.8,26.19
2018,7,17,6,30,661.0,54.0,3.6,16.2,235.0,55.9,30.08
2018,7,17,6,45,703.5,58.5,3.6,16.85,286.5,95.34,48.74
2018,7,17,7,0,746.0,63.0,3.6,17.5,338.0,139.36,78.6
2018,7,17,7,15,776.0,66.5,3.6,18.3,390.0,184.87,114.85
2018,7,17,7,30,806.0,70.0,3.6,19.1,442.0,233.49,156.17
2018,7,17,7,45,828.0,72.5,3.6,19.9,492.5,286.38,202.11
2018,7,17,8,0,850.0,75.0,3.6,20.7,543.0,336.85,245.98
2018,7,17,8,15,867.5,77.0,3.6,21.55,591.5,386.95,288.9
2018,7,17,8,30,885.0,79.0,3.6,22.4,640.0,438.13,331.53
2018,7,17,8,45,898.0,81.5,3.6,23.25,685.0,488.57,372.34
2018,7,17,9,0,911.0,84.0,3.6,24.1,730.0,539.26,411.99
2018,7,17,9,15,918.0,87.0,3.65,24.8,769.5,587.13,448.65
2018,7,17,9,30,925.0,90.0,3.7,25.5,809.0,634.3,483.68
2018,7,17,9,45,929.0,94.0,3.75,26.25,843.0,679.59,516.19
2018,7,17,10,0,933.0,98.0,3.8,27.0,877.0,723.57,546.6
2018,7,17,10,15,939.0,99.5,3.85,27.6,906.0,765.17,573.48
2018,7,17,10,30,945.0,101.0,3.9,28.2,935.0,805.23,598.95
2018,7,17,10,45,950.5,101.0,3.9,28.8,957.5,841.78,621.51
2018,7,17,11,0,956.0,101.0,3.9,29.4,980.0,876.4,642.52
2018,7,17,11,15,959.0,101.5,3.95,29.8,995.0,907.3,661.64
2018,7,17,11,30,962.0,102.0,4.0,30.2,1010.0,935.84,679.11
2018,7,17,11,45,964.5,102.0,4.05,30.6,1018.0,960.97,694.3
2018,7,17,12,0,967.0,102.0,4.1,31.0,1026.0,983.48,707.78
2018,7,17,12,15,964.5,104.0,4.15,31.15,1025.5,1000.6,718.51
2018,7,17,12,30,962.0,106.0,4.2,31.3,1025.0,1014.79,727.46
2018,7,17,12,45,957.0,108.0,4.3,31.45,1016.0,1023.62,733.37
2018,7,17,13,0,952.0,110.0,4.4,31.6,1007.0,1029.42,737.45
2018,7,17,13,15,949.5,109.5,4.45,31.7,992.0,1032.04,739.49
2018,7,17,13,30,947.0,109.0,4.5,31.8,977.0,1031.59,739.69
2018,7,17,13,45,943.0,108.0,4.55,31.85,955.0,1026.12,736.94
2018,7,17,14,0,939.0,107.0,4.6,31.9,933.0,1017.61,732.36
2018,7,17,14,15,933.5,105.5,4.65,31.75,904.0,1004.17,725.28
2018,7,17,14,30,928.0,104.0,4.7,31.6,875.0,987.86,716.4
2018,7,17,14,45,920.0,102.0,4.75,31.45,839.5,965.9,704.04
2018,7,17,15,0,912.0,100.0,4.8,31.3,804.0,941.36,689.96
2018,7,17,15,15,901.5,98.0,4.8,31.3,763.5,912.15,671.94
2018,7,17,15,30,891.0,96.0,4.8,31.3,723.0,880.76,652.4
2018,7,17,15,45,877.5,93.5,4.85,30.55,678.0,844.31,631.54
2018,7,17,16,0,864.0,91.0,4.9,29.8,633.0,806.22,609.17
2018,7,17,16,15,847.0,88.5,4.9,29.1,585.0,768.73,586.41
2018,7,17,16,30,830.0,86.0,4.9,28.4,537.0,725.41,559.04
2018,7,17,16,45,806.5,82.0,4.9,27.7,485.5,674.99,525.88
2018,7,17,17,0,783.0,78.0,4.9,27.0,434.0,624.54,491.45
2018,7,17,17,15,751.0,74.0,4.85,25.85,382.0,568.95,451.41
2018,7,17,17,30,719.0,70.0,4.8,24.7,330.0,514.55,410.74
2018,7,17,17,45,673.0,65.0,4.75,23.55,278.5,455.36,364.58
2018,7,17,18,0,627.0,60.0,4.7,22.4,227.0,397.01,317.27
2018,7,17,18,15,558.5,53.0,4.55,21.3,178.5,329.46,260.72
2018,7,17,18,30,490.0,46.0,4.4,20.2,130.0,267.67,207.21
2018,7,17,18,45,382.0,37.5,4.3,19.15,90.0,196.08,145.05
2018,7,17,19,0,274.0,29.0,4.2,18.1,50.0,131.62,76.23
2018,7,17,19,15,152.5,17.0,4.2,17.5,27.0,57.04,0.0
2018,7,17,19,30,31.0,5.0,4.2,16.9,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,16.3,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,4,45,17.5,2.5,2.85,12.7,2.5,0.0,0.0
2018,7,18,5,0,35.0,5.0,3.0,12.9,5.0,4.91,0.0
2018,7,18,5,15,158.0,17.0,3.05,13.45,28.5,16.71,0.0
2018,7,18,5,30,281.0,29.0,3.1,14.0,52.0,23.3,11.91
2018,7,18,5,45,383.5,37.5,3.15,14.55,92.0,28.42,18.91
2018,7,18,6,0,486.0,46.0,3.2,15.1,132.0,33.27,23.69
2018,7,18,6,15,551.0,52.5,3.2,15.9,179.5,36.1,26.41
2018,7,18,6,30,616.0,59.0,3.2,16.7,227.0,54.29,30.24
2018,7,18,6,45,659.5,64.5,3.2,17.5,277.5,92.64,48.32
2018,7,18,7,0,703.0,70.0,3.2,18.3,328.0,138.8,79.78
2018,7,18,7,15,734.5,74.0,3.2,18.95,379.5,182.83,114.47
2018,7,18,7,30,766.0,78.0,3.2,19.6,431.0,230.15,154.34
2018,7,18,7,45,789.0,81.5,3.15,20.3,481.0,277.89,195.8
2018,7,18,8,0,812.0,85.0,3.1,21.0,531.0,327.74,238.87
2018,7,18,8,15,830.0,87.5,3.15,21.8,578.5,376.81,280.75
2018,7,18,8,30,848.0,90.0,3.2,22.6,626.0,431.07,325.49
2018,7,18,8,45,862.0,92.5,3.2,23.35,670.5,480.33,365.27
2018,7,18,9,0,876.0,95.0,3.2,24.1,715.0,529.98,404.09
2018,7,18,9,15,884.0,98.5,3.3,24.85,754.5,577.39,440.28
2018,7,18,9,30,892.0,102.0,3.4,25.6,794.0,624.24,475.0
2018,7,18,9,45,897.0,105.5,3.5,26.3,827.5,668.44,506.94
2018,7,18,10,0,902.0,109.0,3.6,27.0,861.0,711.45,537.2
2018,7,18,10,15,895.5,118.0,3.7,27.5,886.0,749.95,562.66
2018,7,18,10,30,889.0,127.0,3.8,28.0,911.0,786.14,586.02
2018,7,18,10,45,836.0,164.5,3.85,28.5,916.0,810.07,600.62
2018,7,18,11,0,783.0,202.0,3.9,29.0,921.0,829.76,612.34
2018,7,18,11,15,799.0,196.0,4.0,29.25,939.5,861.83,633.27
2018,7,18,11,30,815.0,190.0,4.1,29.5,958.0,892.64,653.19
2018,7,18,11,45,774.5,216.0,4.15,29.75,950.5,903.73,659.71
2018,7,18,12,0,734.0,242.0,4.2,30.0,943.0,910.5,663.57
2018,7,18,12,15,669.5,285.0,4.35,30.05,924.0,908.1,661.37
2018,7,18,12,30,605.0,328.0,4.5,30.1,905.0,902.78,656.3
2018,7,18,12,45,580.0,336.0,4.6,30.1,885.5,897.08,652.55
2018,7,18,13,0,555.0,344.0,4.7,30.1,866.0,889.1,647.45
2018,7,18,13,15,580.0,325.0,4.8,29.95,863.0,900.05,657.19
2018,7,18,13,30,605.0,306.0,4.9,29.8,860.0,909.18,665.7
2018,7,18,13,45,709.5,238.0,5.0,29.6,872.5,943.25,692.95
2018,7,18,14,0,814.0,170.0,5.1,29.4,885.0,968.02,711.32
2018,7,18,14,15,786.5,177.0,5.15,29.1,849.5,944.15,697.22
2018,7,18,14,30,759.0,184.0,5.2,28.8,814.0,922.24,684.68
2018,7,18,14,45,733.5,184.5,5.3,28.45,772.5,889.97,665.39
2018,7,18,15,0,708.0,185.0,5.4,28.1,731.0,856.13,644.83
2018,7,18,15,15,764.5,151.0,5.4,28.1,712.5,852.77,643.98
2018,7,18,15,30,821.0,117.0,5.4,28.1,694.0,847.99,642.11
2018,7,18,15,45,826.0,108.0,5.55,27.1,656.5,821.71,628.48
2018,7,18,16,0,831.0,99.0,5.7,26.1,619.0,792.74,612.73
2018,7,18,16,15,814.0,95.5,5.8,25.45,571.5,750.34,585.75
2018,7,18,16,30,797.0,92.0,5.9,24.8,524.0,706.99,557.53
2018,7,18,16,45,773.0,88.0,6.0,24.1,474.0,657.41,524.04
2018,7,18,17,0,749.0,84.0,6.1,23.4,424.0,607.88,488.84
2018,7,18,17,15,716.0,79.5,6.05,22.5,372.5,554.81,448.91
2018,7,18,17,30,683.0,75.0,6.0,21.6,321.0,500.92,407.06
2018,7,18,17,45,636.0,69.0,6.0,20.7,270.0,439.31,357.6
2018,7,18,18,0,589.0,63.0,6.0,19.8,219.0,380.9,308.95
2018,7,18,18,15,519.5,56.0,5.8,19.0,172.0,314.63,252.1
2018,7,18,18,30,450.0,49.0,5.6,18.2,125.0,254.14,198.71
2018,7,18,18,45,343.0,38.5,5.4,17.45,85.5,182.63,135.91
2018,7,18,19,0,236.0,28.0,5.2,16.7,46.0,118.15,66.6
2018,7,18,19,15,125.5,15.0,5.05,16.25,24.0,47.78,0.0
2018,7,18,19,30,15.0,2.0,4.9,15.8,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.75,15.35,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,19,4,45,14.0,2.0,3.9,12.25,2.0,0.0,0.0
2018,7,19,5,0,28.0,4.0,4.2,12.4,4.0,0.0,0.0
2018,7,19,5,15,137.0,16.5,4.4,12.95,26.5,16.22,0.0
2018,7,19,5,30,246.0,29.0,4.6,13.5,49.0,23.46,11.67
2018,7,19,5,45,345.0,39.0,4.8,14.05,88.0,30.0,20.25
2018,7,19,6,0,444.0,49.0,5.0,14.6,127.0,36.14,26.22
2018,7,19,6,15,508.0,57.5,4.95,15.25,174.0,40.52,30.37
2018,7,19,6,30,572.0,66.0,4.9,15.9,221.0,57.82,34.83
2018,7,19,6,45,614.0,73.0,4.85,16.55,270.5,95.12,52.62
2018,7,19,7,0,656.0,80.0,4.8,17.2,320.0,136.9,80.76
2018,7,19,7,15,687.0,86.5,4.65,17.95,371.0,180.85,115.43
2018,7,19,7,30,718.0,93.0,4.5,18.7,422.0,228.04,155.12
2018,7,19,7,45,739.5,99.5,4.4,19.45,472.0,275.8,196.58
2018,7,19,8,0,761.0,106.0,4.3,20.2,522.0,328.92,242.14
2018,7,19,8,15,779.0,110.5,4.15,21.05,569.5,377.32,283.26
2018,7,19,8,30,797.0,115.0,4.0,21.9,617.0,427.02,324.37
2018,7,19,8,45,810.0,119.0,3.9,22.75,660.5,475.09,363.11
2018,7,19,9,0,823.0,123.0,3.8,23.6,704.0,523.57,400.89
2018,7,19,9,15,842.5,121.5,3.7,24.45,746.0,570.84,436.63
2018,7,19,9,30,862.0,120.0,3.6,25.3,788.0,621.33,473.47
2018,7,19,9,45,880.5,116.5,3.5,26.15,825.0,666.65,505.56
2018,7,19,10,0,899.0,113.0,3.4,27.0,862.0,711.83,536.57
2018,7,19,10,15,906.0,115.0,3.4,27.75,891.5,753.48,563.38
2018,7,19,10,30,913.0,117.0,3.4,28.5,921.0,793.75,588.33
2018,7,19,10,45,917.5,118.5,3.4,29.25,943.0,830.03,610.22
2018,7,19,11,0,922.0,120.0,3.4,30.0,965.0,864.41,630.57
2018,7,19,11,15,920.0,124.0,3.45,30.65,978.5,893.63,647.82
2018,7,19,11,30,918.0,128.0,3.5,31.3,992.0,920.37,663.35
2018,7,19,11,45,920.5,127.5,3.6,31.9,999.5,944.29,677.43
2018,7,19,12,0,923.0,127.0,3.7,32.5,1007.0,965.72,689.88
2018,7,19,12,15,927.5,124.5,3.85,32.85,1008.5,984.47,701.64
2018,7,19,12,30,932.0,122.0,4.0,33.2,1010.0,1000.56,711.76
2018,7,19,12,45,921.5,126.5,4.15,33.6,999.0,1006.5,715.33
2018,7,19,13,0,911.0,131.0,4.3,34.0,988.0,1009.44,717.13
2018,7,19,13,15,910.0,129.5,4.5,33.95,974.0,1012.57,720.76
2018,7,19,13,30,909.0,128.0,4.7,33.9,960.0,1012.74,722.56
2018,7,19,13,45,904.5,127.0,4.9,33.8,938.0,1007.08,721.25
2018,7,19,14,0,900.0,126.0,5.1,33.7,916.0,998.51,718.31
2018,7,19,14,15,880.5,130.5,5.25,33.15,882.5,978.56,708.89
2018,7,19,14,30,861.0,135.0,5.4,32.6,849.0,956.24,697.84
2018,7,19,14,45,856.5,131.0,5.55,32.05,816.0,942.3,692.28
2018,7,19,15,0,852.0,127.0,5.7,31.5,783.0,920.14,681.06
2018,7,19,15,15,840.0,124.0,5.7,31.5,742.5,889.94,661.91
2018,7,19,15,30,828.0,121.0,5.7,31.5,702.0,857.74,641.34
2018,7,19,15,45,809.0,119.5,5.8,29.75,657.0,819.5,621.35
2018,7,19,16,0,790.0,118.0,5.9,28.0,612.0,780.03,599.82
2018,7,19,16,15,768.5,114.0,5.8,26.95,563.0,734.88,571.07
2018,7,19,16,30,747.0,110.0,5.7,25.9,514.0,692.05,543.48
2018,7,19,16,45,722.5,104.0,5.6,24.8,464.0,641.75,509.35
2018,7,19,17,0,698.0,98.0,5.5,23.7,414.0,591.64,473.49
2018,7,19,17,15,667.0,91.5,5.3,22.85,363.5,537.33,432.53
2018,7,19,17,30,636.0,85.0,5.1,22.0,313.0,484.27,391.31
2018,7,19,17,45,595.0,76.5,4.95,21.1,263.5,425.04,343.99
2018,7,19,18,0,554.0,68.0,4.8,20.2,214.0,368.51,297.18
2018,7,19,18,15,491.5,59.0,4.65,19.6,168.0,304.7,242.67
2018,7,19,18,30,429.0,50.0,4.5,19.0,122.0,246.1,191.17
2018,7,19,18,45,335.5,38.5,4.3,18.4,83.5,179.46,132.47
2018,7,19,19,0,242.0,27.0,4.1,17.8,45.0,118.29,63.87
2018,7,19,19,15,129.5,14.5,4.05,17.45,23.5,48.16,0.0
2018,7,19,19,30,17.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,19,19,45,8.5,1.0,3.95,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,20,4,45,6.5,1.5,2.55,12.4,1.5,0.0,0.0
2018,7,20,5,0,13.0,3.0,2.7,12.6,3.0,0.0,0.0
2018,7,20,5,15,67.0,16.5,2.85,13.2,21.0,16.22,0.0
2018,7,20,5,30,121.0,30.0,3.0,13.8,39.0,24.88,12.23
2018,7,20,5,45,177.0,47.0,3.15,14.45,71.5,38.24,27.25
2018,7,20,6,0,233.0,64.0,3.3,15.1,104.0,51.18,39.34
2018,7,20,6,15,303.5,80.0,3.3,15.8,150.0,59.07,46.66
2018,7,20,6,30,374.0,96.0,3.3,16.5,196.0,77.71,54.94
2018,7,20,6,45,421.5,109.0,3.3,17.15,244.5,111.35,73.11
2018,7,20,7,0,469.0,122.0,3.3,17.8,293.0,149.86,99.19
2018,7,20,7,15,505.5,132.0,3.25,18.5,341.0,188.96,129.03
2018,7,20,7,30,542.0,142.0,3.2,19.2,389.0,231.76,163.63
2018,7,20,7,45,571.0,150.0,3.15,19.9,437.0,274.54,199.3
2018,7,20,8,0,600.0,158.0,3.1,20.6,485.0,319.69,236.91
2018,7,20,8,15,625.0,163.5,3.1,21.5,531.5,363.89,273.33
2018,7,20,8,30,650.0,169.0,3.1,22.4,578.0,410.26,310.69
2018,7,20,8,45,671.0,172.5,3.15,23.25,621.0,454.99,346.11
2018,7,20,9,0,692.0,176.0,3.2,24.1,664.0,501.09,381.63
2018,7,20,9,15,723.0,170.5,3.2,24.9,706.0,545.73,415.3
2018,7,20,9,30,754.0,165.0,3.2,25.7,748.0,592.13,449.38
2018,7,20,9,45,786.0,154.0,3.25,26.5,785.5,637.62,482.21
2018,7,20,10,0,818.0,143.0,3.3,27.3,823.0,681.74,513.39
2018,7,20,10,15,825.0,144.5,3.4,27.95,850.5,720.53,540.14
2018,7,20,10,30,832.0,146.0,3.5,28.6,878.0,758.13,564.4
2018,7,20,10,45,837.0,147.0,3.6,29.3,898.5,792.37,585.82
2018,7,20,11,0,842.0,148.0,3.7,30.0,919.0,824.38,605.56
2018,7,20,11,15,845.5,148.5,3.8,30.45,933.0,852.88,623.42
2018,7,20,11,30,849.0,149.0,3.9,30.9,947.0,879.36,639.87
2018,7,20,11,45,851.0,148.0,4.05,31.35,953.5,900.97,653.32
2018,7,20,12,0,853.0,147.0,4.2,31.8,960.0,920.27,665.29
2018,7,20,12,15,857.5,143.5,4.35,31.95,960.5,937.09,676.48
2018,7,20,12,30,862.0,140.0,4.5,32.1,961.0,951.43,686.14
2018,7,20,12,45,866.5,134.5,4.6,32.25,954.0,961.23,692.68
2018,7,20,13,0,871.0,129.0,4.7,32.4,947.0,968.28,697.5
2018,7,20,13,15,867.5,127.5,4.8,32.35,931.5,968.81,699.09
2018,7,20,13,30,864.0,126.0,4.9,32.3,916.0,966.5,698.96
2018,7,20,13,45,858.5,125.0,5.0,32.25,894.0,959.95,696.15
2018,7,20,14,0,853.0,124.0,5.1,32.2,872.0,950.64,691.6
2018,7,20,14,15,846.0,122.0,5.15,31.85,843.5,936.16,684.2
2018,7,20,14,30,839.0,120.0,5.2,31.5,815.0,919.09,675.12
2018,7,20,14,45,829.5,118.0,5.3,31.2,781.0,897.21,662.95
2018,7,20,15,0,820.0,116.0,5.4,30.9,747.0,873.06,649.16
2018,7,20,15,15,808.0,113.5,5.4,30.9,708.0,849.3,634.25
2018,7,20,15,30,796.0,111.0,5.4,30.9,669.0,818.34,614.32
2018,7,20,15,45,780.5,108.0,5.45,29.8,625.5,782.19,593.55
2018,7,20,16,0,765.0,105.0,5.5,28.7,582.0,744.71,571.39
2018,7,20,16,15,744.0,102.0,5.45,27.95,535.5,701.85,543.66
2018,7,20,16,30,723.0,99.0,5.4,27.2,489.0,658.44,515.04
2018,7,20,16,45,696.0,94.0,5.4,26.45,440.0,610.7,482.54
2018,7,20,17,0,669.0,89.0,5.4,25.7,391.0,561.09,446.59
2018,7,20,17,15,633.5,84.0,5.3,24.8,342.0,506.89,405.98
2018,7,20,17,30,598.0,79.0,5.2,23.9,293.0,454.4,365.42
2018,7,20,17,45,539.0,73.5,5.15,22.95,243.5,390.6,314.61
2018,7,20,18,0,480.0,68.0,5.1,22.0,194.0,331.11,265.67
2018,7,20,18,15,371.5,59.5,5.0,21.25,144.5,248.09,196.46
2018,7,20,18,30,263.0,51.0,4.9,20.5,95.0,178.45,137.49
2018,7,20,18,45,223.0,38.5,4.8,19.7,67.0,138.54,101.2
2018,7,20,19,0,183.0,26.0,4.7,18.9,39.0,98.6,50.17
2018,7,20,19,15,97.0,14.0,4.65,18.5,20.5,39.02,0.0
2018,7,20,19,30,11.0,2.0,4.6,18.1,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,17.7,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,16.55,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.85,14.65,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,21,5,15,85.0,15.0,3.0,15.2,21.0,14.74,0.0
2018,7,21,5,30,160.0,28.0,3.1,15.7,40.0,21.91,9.49
2018,7,21,5,45,246.5,40.5,3.2,16.15,75.0,30.97,20.79
2018,7,21,6,0,333.0,53.0,3.3,16.6,110.0,39.58,28.96
2018,7,21,6,15,404.0,62.5,3.3,17.25,154.5,45.28,34.28
2018,7,21,6,30,475.0,72.0,3.3,17.9,199.0,58.79,38.26
2018,7,21,6,45,519.0,80.0,3.25,18.5,245.5,92.21,53.79
2018,7,21,7,0,563.0,88.0,3.2,19.1,292.0,130.32,78.77
2018,7,21,7,15,602.0,93.0,3.25,19.85,341.0,169.64,108.7
2018,7,21,7,30,641.0,98.0,3.3,20.6,390.0,213.01,144.18
2018,7,21,7,45,667.5,103.5,3.35,21.3,438.0,257.44,182.06
2018,7,21,8,0,694.0,109.0,3.4,22.0,486.0,304.4,222.06
2018,7,21,8,15,714.5,112.5,3.45,22.7,531.5,349.83,260.58
2018,7,21,8,30,735.0,116.0,3.5,23.4,577.0,399.81,301.77
2018,7,21,8,45,751.0,119.5,3.55,24.1,620.0,445.92,339.09
2018,7,21,9,0,767.0,123.0,3.6,24.8,663.0,492.79,375.97
2018,7,21,9,15,765.5,132.5,3.7,25.4,697.5,536.13,409.34
2018,7,21,9,30,764.0,142.0,3.8,26.0,732.0,578.36,440.94
2018,7,21,9,45,725.5,168.5,3.9,26.6,748.5,609.39,463.05
2018,7,21,10,0,687.0,195.0,4.0,27.2,765.0,638.61,483.07
2018,7,21,10,15,570.5,268.5,4.1,27.6,753.0,651.69,489.44
2018,7,21,10,30,454.0,342.0,4.2,28.0,741.0,656.33,489.24
2018,7,21,10,45,573.0,282.5,4.3,28.45,798.5,711.42,530.54
2018,7,21,11,0,692.0,223.0,4.4,28.9,856.0,772.93,575.59
2018,7,21,11,15,754.5,189.5,4.5,29.2,890.0,815.64,604.53
2018,7,21,11,30,817.0,156.0,4.6,29.5,924.0,859.2,633.22
2018,7,21,11,45,812.0,160.5,4.7,29.8,928.5,879.82,646.48
2018,7,21,12,0,807.0,165.0,4.8,30.1,933.0,898.0,658.28
2018,7,21,12,15,814.0,160.5,4.9,30.2,935.0,915.98,670.55
2018,7,21,12,30,821.0,156.0,5.0,30.3,937.0,931.63,681.35
2018,7,21,12,45,836.0,145.0,5.1,30.4,935.0,941.72,688.53
2018,7,21,13,0,851.0,134.0,5.2,30.5,933.0,953.28,696.84
2018,7,21,13,15,848.5,133.0,5.25,30.4,918.5,955.25,699.09
2018,7,21,13,30,846.0,132.0,5.3,30.3,904.0,954.45,699.66
2018,7,21,13,45,841.5,130.0,5.4,30.2,882.5,947.95,696.85
2018,7,21,14,0,837.0,128.0,5.5,30.1,861.0,938.7,692.29
2018,7,21,14,15,831.0,126.0,5.5,29.85,833.5,925.35,684.86
2018,7,21,14,30,825.0,124.0,5.5,29.6,806.0,909.43,675.76
2018,7,21,14,45,817.0,121.5,5.55,29.35,773.0,888.65,663.65
2018,7,21,15,0,809.0,119.0,5.6,29.1,740.0,870.93,653.65
2018,7,21,15,15,797.0,116.0,5.6,29.1,701.0,841.57,634.62
2018,7,21,15,30,785.0,113.0,5.6,29.1,662.0,810.33,614.24
2018,7,21,15,45,771.0,109.5,5.65,28.25,619.5,775.17,593.23
2018,7,21,16,0,757.0,106.0,5.7,27.4,577.0,738.61,570.83
2018,7,21,16,15,739.5,101.5,5.7,26.75,531.5,697.03,543.69
2018,7,21,16,30,722.0,97.0,5.7,26.1,486.0,654.69,515.51
2018,7,21,16,45,698.0,92.0,5.7,25.45,438.0,608.99,484.09
2018,7,21,17,0,674.0,87.0,5.7,24.8,390.0,561.3,449.13
2018,7,21,17,15,639.5,82.5,5.55,23.95,341.5,508.13,408.84
2018,7,21,17,30,605.0,78.0,5.4,23.1,293.0,456.59,368.61
2018,7,21,17,45,558.0,71.0,5.3,22.3,245.0,397.28,320.92
2018,7,21,18,0,511.0,64.0,5.2,21.5,197.0,341.27,274.35
