Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,30,851.0,161.0,3.7,32.4,935.0,869.43,629.51
2018,8,10,11,45,853.0,161.0,3.8,32.85,942.0,893.1,643.99
2018,8,10,12,0,855.0,161.0,3.9,33.3,949.0,914.37,656.93
2018,8,10,12,15,854.5,161.0,4.0,33.5,948.5,930.88,667.48
2018,8,10,12,30,854.0,161.0,4.1,33.7,948.0,944.7,676.39
2018,8,10,12,45,851.0,161.0,4.15,33.9,939.0,953.46,681.86
2018,8,10,13,0,848.0,161.0,4.2,34.1,930.0,959.37,685.62
2018,8,10,13,15,845.0,159.0,4.35,34.1,914.5,960.37,687.42
2018,8,10,13,30,842.0,157.0,4.5,34.1,899.0,958.46,687.45
2018,8,10,13,45,838.0,154.5,4.6,34.1,876.5,952.21,684.52
2018,8,10,14,0,834.0,152.0,4.7,34.1,854.0,943.09,679.84
2018,8,10,14,15,827.0,148.5,4.8,33.8,824.0,927.35,671.88
2018,8,10,14,30,820.0,145.0,4.9,33.5,794.0,908.93,662.31
2018,8,10,14,45,811.0,141.0,4.95,33.25,758.5,885.63,648.98
2018,8,10,15,0,802.0,137.0,5.0,33.0,723.0,859.93,634.0
2018,8,10,15,15,787.0,134.0,5.0,33.0,681.5,827.96,613.73
2018,8,10,15,30,772.0,131.0,5.0,33.0,640.0,794.21,592.15
2018,8,10,15,45,756.0,126.0,5.05,32.1,595.0,758.94,571.72
2018,8,10,16,0,740.0,121.0,5.1,31.2,550.0,719.44,547.86
2018,8,10,16,15,719.0,115.0,5.1,30.4,501.5,674.05,518.79
2018,8,10,16,30,698.0,109.0,5.1,29.6,453.0,628.16,487.87
2018,8,10,16,45,668.5,102.5,5.1,28.75,402.5,575.83,450.96
2018,8,10,17,0,639.0,96.0,5.1,27.9,352.0,524.19,413.37
2018,8,10,17,15,596.5,88.0,5.0,26.8,300.5,464.23,368.22
2018,8,10,17,30,554.0,80.0,4.9,25.7,249.0,406.66,323.3
2018,8,10,17,45,495.0,71.0,4.85,24.6,200.5,342.49,271.54
2018,8,10,18,0,436.0,62.0,4.8,23.5,152.0,282.8,221.61
2018,8,10,18,15,350.5,49.5,4.8,22.6,109.0,212.78,162.28
2018,8,10,18,30,265.0,37.0,4.8,21.7,66.0,152.81,109.16
2018,8,10,18,45,158.5,22.5,4.75,20.75,37.5,84.84,21.0
2018,8,10,19,0,52.0,8.0,4.7,19.8,9.0,21.31,0.0
2018,8,10,19,15,26.0,4.0,4.7,19.4,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,18.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,17.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,17.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,15.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,11,5,15,36.0,6.0,4.3,13.85,7.0,0.0,0.0
2018,8,11,5,30,72.0,12.0,4.4,14.3,14.0,11.8,0.0
2018,8,11,5,45,174.5,27.0,4.45,14.7,44.5,21.19,7.82
2018,8,11,6,0,277.0,42.0,4.5,15.1,75.0,32.3,21.95
2018,8,11,6,15,356.5,55.0,4.5,15.9,119.0,41.24,30.48
2018,8,11,6,30,436.0,68.0,4.5,16.7,163.0,49.71,38.25
2018,8,11,6,45,492.5,77.5,4.45,17.5,212.0,61.65,41.92
2018,8,11,7,0,549.0,87.0,4.4,18.3,261.0,99.0,58.75
2018,8,11,7,15,589.5,95.0,4.45,19.35,312.0,139.27,84.98
2018,8,11,7,30,630.0,103.0,4.5,20.4,363.0,183.89,119.02
2018,8,11,7,45,660.0,109.5,4.5,21.45,413.5,229.14,156.36
2018,8,11,8,0,690.0,116.0,4.5,22.5,464.0,277.37,196.99
2018,8,11,8,15,712.5,122.0,4.5,23.2,512.5,325.58,238.1
2018,8,11,8,30,735.0,128.0,4.5,23.9,561.0,375.64,280.07
2018,8,11,8,45,751.5,133.0,4.5,24.65,606.0,423.98,319.84
2018,8,11,9,0,768.0,138.0,4.5,25.4,651.0,473.15,359.16
2018,8,11,9,15,779.0,143.0,4.55,26.05,691.0,523.05,398.09
2018,8,11,9,30,790.0,148.0,4.6,26.7,731.0,569.71,433.61
2018,8,11,9,45,796.5,154.0,4.65,27.3,765.5,614.34,466.76
2018,8,11,10,0,803.0,160.0,4.7,27.9,800.0,658.13,498.45
2018,8,11,10,15,810.0,163.5,4.75,28.3,829.0,698.92,527.74
2018,8,11,10,30,817.0,167.0,4.8,28.7,858.0,738.56,555.64
2018,8,11,10,45,820.0,170.5,4.85,29.05,879.5,773.88,579.85
2018,8,11,11,0,823.0,174.0,4.9,29.4,901.0,807.44,601.81
2018,8,11,11,15,780.5,194.5,5.0,29.55,893.0,818.47,608.94
2018,8,11,11,30,738.0,215.0,5.1,29.7,885.0,825.97,613.85
2018,8,11,11,45,689.0,235.5,5.2,29.8,865.0,823.9,612.1
2018,8,11,12,0,640.0,256.0,5.3,29.9,845.0,817.91,607.16
2018,8,11,12,15,737.5,215.5,5.4,29.8,893.5,879.96,651.77
2018,8,11,12,30,835.0,175.0,5.5,29.7,942.0,939.83,693.01
2018,8,11,12,45,838.0,171.0,5.6,29.65,935.0,950.02,700.5
2018,8,11,13,0,841.0,167.0,5.7,29.6,928.0,957.44,706.51
2018,8,11,13,15,835.0,166.5,5.75,29.35,911.0,957.17,707.74
2018,8,11,13,30,829.0,166.0,5.8,29.1,894.0,954.02,707.18
2018,8,11,13,45,820.5,165.0,5.85,28.9,870.0,945.2,702.73
2018,8,11,14,0,812.0,164.0,5.9,28.7,846.0,933.62,696.5
2018,8,11,14,15,802.0,162.0,5.9,28.4,815.5,916.95,686.87
2018,8,11,14,30,792.0,160.0,5.9,28.1,785.0,897.74,675.54
2018,8,11,14,45,778.5,157.5,5.9,27.75,748.5,872.49,660.14
2018,8,11,15,0,765.0,155.0,5.9,27.4,712.0,848.57,645.66
2018,8,11,15,15,749.5,151.5,5.9,27.4,671.0,816.62,624.51
2018,8,11,15,30,734.0,148.0,5.9,27.4,630.0,783.0,602.09
2018,8,11,15,45,714.0,143.0,5.8,26.55,584.0,742.67,576.27
2018,8,11,16,0,694.0,138.0,5.7,25.7,538.0,701.37,549.34
2018,8,11,16,15,669.0,131.5,5.6,25.0,489.5,654.0,516.25
2018,8,11,16,30,644.0,125.0,5.5,24.3,441.0,606.5,482.21
2018,8,11,16,45,612.0,117.5,5.4,23.6,391.0,553.38,442.99
2018,8,11,17,0,580.0,110.0,5.3,22.9,341.0,501.2,403.43
2018,8,11,17,15,536.5,100.5,5.25,22.05,290.5,441.39,356.95
2018,8,11,17,30,493.0,91.0,5.2,21.2,240.0,381.99,309.32
2018,8,11,17,45,435.0,79.5,5.1,20.35,192.5,319.09,257.2
2018,8,11,18,0,377.0,68.0,5.0,19.5,145.0,261.0,207.52
2018,8,11,18,15,297.0,53.5,4.95,18.85,103.5,195.68,151.04
2018,8,11,18,30,217.0,39.0,4.9,18.2,62.0,138.21,99.13
2018,8,11,18,45,128.0,23.5,4.8,17.5,35.0,75.93,8.29
2018,8,11,19,0,39.0,8.0,4.7,16.8,8.0,17.84,0.0
2018,8,11,19,15,19.5,4.0,4.65,16.5,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,12,5,15,23.0,5.0,2.85,12.9,5.5,0.0,0.0
2018,8,12,5,30,46.0,10.0,2.9,13.3,11.0,9.83,0.0
2018,8,12,5,45,124.5,26.5,2.95,13.65,39.0,20.83,6.74
2018,8,12,6,0,203.0,43.0,3.0,14.0,67.0,33.2,22.75
2018,8,12,6,15,273.0,59.0,2.9,14.75,108.0,44.54,33.5
2018,8,12,6,30,343.0,75.0,2.8,15.5,149.0,55.3,43.37
2018,8,12,6,45,396.5,88.5,2.75,16.25,196.5,67.96,49.09
2018,8,12,7,0,450.0,102.0,2.7,17.0,244.0,104.09,66.99
2018,8,12,7,15,493.0,112.5,2.65,17.8,293.5,142.23,91.99
2018,8,12,7,30,536.0,123.0,2.6,18.6,343.0,184.83,124.15
2018,8,12,7,45,570.0,131.5,2.55,19.4,393.0,227.94,159.13
2018,8,12,8,0,604.0,140.0,2.5,20.2,443.0,274.35,197.61
2018,8,12,8,15,631.0,146.5,2.5,21.15,491.0,320.07,235.69
2018,8,12,8,30,658.0,153.0,2.5,22.1,539.0,368.19,275.08
2018,8,12,8,45,680.0,157.5,2.55,23.0,584.0,414.66,312.56
2018,8,12,9,0,702.0,162.0,2.6,23.9,629.0,462.62,350.17
2018,8,12,9,15,720.5,164.5,2.7,24.7,670.0,508.28,385.35
2018,8,12,9,30,739.0,167.0,2.8,25.5,711.0,554.63,420.1
2018,8,12,9,45,754.5,168.5,2.9,26.35,746.5,598.76,452.26
2018,8,12,10,0,770.0,170.0,3.0,27.2,782.0,644.93,484.96
2018,8,12,10,15,783.0,170.0,3.15,27.8,812.0,685.28,513.58
2018,8,12,10,30,796.0,170.0,3.3,28.4,842.0,724.96,541.2
2018,8,12,10,45,807.5,168.5,3.45,29.05,865.5,761.23,565.73
2018,8,12,11,0,819.0,167.0,3.6,29.7,889.0,796.27,588.06
2018,8,12,11,15,825.5,167.0,3.8,30.1,905.0,827.29,608.34
2018,8,12,11,30,832.0,167.0,4.0,30.5,921.0,856.44,627.32
2018,8,12,11,45,837.5,165.0,4.15,30.85,929.0,880.77,642.95
2018,8,12,12,0,843.0,163.0,4.3,31.2,937.0,902.85,657.12
2018,8,12,12,15,845.0,161.5,4.45,31.3,937.0,919.91,668.67
2018,8,12,12,30,847.0,160.0,4.6,31.4,937.0,934.36,678.61
2018,8,12,12,45,847.5,158.0,4.75,31.55,929.5,944.22,685.66
2018,8,12,13,0,848.0,156.0,4.9,31.7,922.0,951.25,691.2
2018,8,12,13,15,846.0,153.5,5.0,31.55,906.5,952.58,693.59
2018,8,12,13,30,844.0,151.0,5.1,31.4,891.0,950.99,694.19
2018,8,12,13,45,840.0,148.0,5.2,31.3,868.0,944.1,691.24
2018,8,12,14,0,836.0,145.0,5.3,31.2,845.0,934.34,686.46
2018,8,12,14,15,830.0,141.5,5.35,30.85,815.5,919.39,678.65
2018,8,12,14,30,824.0,138.0,5.4,30.5,786.0,901.72,669.05
2018,8,12,14,45,816.0,133.5,5.45,30.15,750.5,878.6,655.72
2018,8,12,15,0,808.0,129.0,5.5,29.8,715.0,853.04,640.65
2018,8,12,15,15,793.5,126.0,5.5,29.8,673.5,821.3,620.04
2018,8,12,15,30,779.0,123.0,5.5,29.8,632.0,787.75,598.07
2018,8,12,15,45,764.5,117.0,5.5,28.65,587.0,749.31,575.15
2018,8,12,16,0,750.0,111.0,5.5,27.5,542.0,709.45,550.71
2018,8,12,16,15,731.5,105.0,5.45,26.65,494.0,668.17,523.85
2018,8,12,16,30,713.0,99.0,5.4,25.8,446.0,623.57,493.38
2018,8,12,16,45,685.5,92.5,5.3,24.95,396.0,572.03,455.94
2018,8,12,17,0,658.0,86.0,5.2,24.1,346.0,521.03,417.79
2018,8,12,17,15,617.5,79.5,5.1,23.1,295.5,463.35,373.26
2018,8,12,17,30,577.0,73.0,5.0,22.1,245.0,407.88,328.89
2018,8,12,17,45,520.0,64.5,4.85,21.05,196.5,344.59,276.6
2018,8,12,18,0,463.0,56.0,4.7,20.0,148.0,285.66,226.13
2018,8,12,18,15,374.0,45.0,4.6,19.25,105.5,216.07,165.88
2018,8,12,18,30,285.0,34.0,4.5,18.5,63.0,154.82,109.57
2018,8,12,18,45,170.5,21.0,4.4,17.75,35.5,84.38,0.0
2018,8,12,19,0,56.0,8.0,4.3,17.0,8.0,22.02,0.0
2018,8,12,19,15,28.0,4.0,4.3,16.65,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,13,5,15,38.5,5.5,3.6,12.6,6.5,0.0,0.0
2018,8,13,5,30,77.0,11.0,3.7,13.0,13.0,10.81,0.0
2018,8,13,5,45,188.0,25.0,3.85,13.45,43.0,19.64,4.98
2018,8,13,6,0,299.0,39.0,4.0,13.9,73.0,30.95,20.74
2018,8,13,6,15,382.0,50.0,4.05,14.5,116.5,37.84,27.63
2018,8,13,6,30,465.0,61.0,4.1,15.1,160.0,44.3,33.7
2018,8,13,6,45,521.5,69.5,4.1,15.65,209.0,51.96,40.62
2018,8,13,7,0,578.0,78.0,4.1,16.2,258.0,89.79,51.5
2018,8,13,7,15,618.5,84.0,4.1,16.85,308.5,129.78,76.94
2018,8,13,7,30,659.0,90.0,4.1,17.5,359.0,174.08,110.92
2018,8,13,7,45,688.5,95.5,4.1,18.15,409.5,219.81,149.33
2018,8,13,8,0,718.0,101.0,4.1,18.8,460.0,268.43,191.3
2018,8,13,8,15,740.5,105.5,4.1,19.45,508.5,316.7,233.35
2018,8,13,8,30,763.0,110.0,4.1,20.1,557.0,369.87,278.66
2018,8,13,8,45,779.5,114.5,4.1,20.7,602.0,418.84,319.92
2018,8,13,9,0,796.0,119.0,4.1,21.3,647.0,468.6,360.7
2018,8,13,9,15,803.0,125.5,4.15,21.9,686.5,515.98,398.6
2018,8,13,9,30,810.0,132.0,4.2,22.5,726.0,562.88,435.03
2018,8,13,9,45,811.5,139.0,4.25,23.1,758.5,606.32,467.86
2018,8,13,10,0,813.0,146.0,4.3,23.7,791.0,648.47,498.85
2018,8,13,10,15,821.5,148.0,4.35,24.1,820.0,689.24,528.65
2018,8,13,10,30,830.0,150.0,4.4,24.5,849.0,728.91,557.04
2018,8,13,10,45,835.5,152.0,4.5,24.9,871.5,765.06,581.79
2018,8,13,11,0,841.0,154.0,4.6,25.3,894.0,799.54,604.89
2018,8,13,11,15,844.5,155.5,4.7,25.45,909.0,830.13,625.78
2018,8,13,11,30,848.0,157.0,4.8,25.6,924.0,858.64,645.23
2018,8,13,11,45,848.5,158.5,4.9,25.75,931.0,882.38,661.41
2018,8,13,12,0,849.0,160.0,5.0,25.9,938.0,903.66,675.98
2018,8,13,12,15,853.5,157.5,5.1,25.85,939.0,922.03,689.17
2018,8,13,12,30,858.0,155.0,5.2,25.8,940.0,937.8,700.72
2018,8,13,12,45,862.0,150.5,5.3,25.75,933.0,944.41,706.13
2018,8,13,13,0,866.0,146.0,5.4,25.7,926.0,951.88,712.31
2018,8,13,13,15,862.0,145.5,5.5,25.4,910.5,953.03,715.0
2018,8,13,13,30,858.0,145.0,5.6,25.1,895.0,951.28,715.84
2018,8,13,13,45,853.0,142.5,5.65,24.85,871.5,948.74,715.82
2018,8,13,14,0,848.0,140.0,5.7,24.6,848.0,938.43,710.52
2018,8,13,14,15,840.5,137.5,5.75,24.1,818.0,922.99,702.47
2018,8,13,14,30,833.0,135.0,5.8,23.6,788.0,904.86,692.56
2018,8,13,14,45,823.0,132.5,5.85,23.15,752.5,881.93,679.09
2018,8,13,15,0,813.0,130.0,5.9,22.7,717.0,856.63,663.89
2018,8,13,15,15,798.5,126.5,5.9,22.7,675.0,824.23,642.06
2018,8,13,15,30,784.0,123.0,5.9,22.7,633.0,789.99,618.81
2018,8,13,15,45,767.0,118.5,5.8,21.55,587.5,751.04,594.23
2018,8,13,16,0,750.0,114.0,5.7,20.4,542.0,713.66,570.4
2018,8,13,16,15,728.0,108.5,5.6,19.7,493.5,667.75,538.65
2018,8,13,16,30,706.0,103.0,5.5,19.0,445.0,621.42,505.12
2018,8,13,16,45,675.0,97.0,5.45,18.35,394.0,568.45,465.13
2018,8,13,17,0,644.0,91.0,5.4,17.7,343.0,516.3,424.64
2018,8,13,17,15,600.5,84.0,5.3,17.15,292.0,456.93,376.8
2018,8,13,17,30,557.0,77.0,5.2,16.6,241.0,400.03,329.49
2018,8,13,17,45,495.5,67.5,5.05,16.0,192.0,334.38,273.57
2018,8,13,18,0,434.0,58.0,4.9,15.4,143.0,273.52,220.11
2018,8,13,18,15,343.5,46.0,4.85,15.05,101.0,203.83,158.56
2018,8,13,18,30,253.0,34.0,4.8,14.7,59.0,143.23,101.4
2018,8,13,18,45,148.5,20.5,4.7,14.3,33.0,76.15,0.0
2018,8,13,19,0,44.0,7.0,4.6,13.9,7.0,17.88,0.0
2018,8,13,19,15,22.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,14,5,15,14.0,4.0,3.8,12.85,4.0,0.0,0.0
2018,8,14,5,30,28.0,8.0,3.9,13.2,8.0,7.86,0.0
2018,8,14,5,45,87.0,25.5,4.05,13.55,33.5,21.25,4.46
2018,8,14,6,0,146.0,43.0,4.2,13.9,59.0,35.12,24.18
2018,8,14,6,15,210.0,62.5,4.3,14.4,99.5,50.02,38.26
2018,8,14,6,30,274.0,82.0,4.4,14.9,140.0,64.4,51.44
2018,8,14,6,45,327.0,98.5,4.45,15.4,186.5,73.17,59.41
2018,8,14,7,0,380.0,115.0,4.5,15.9,233.0,108.16,73.75
2018,8,14,7,15,379.0,126.0,4.5,16.4,261.5,138.5,94.61
2018,8,14,7,30,378.0,137.0,4.5,16.9,290.0,168.81,118.83
2018,8,14,7,45,384.0,158.0,4.5,17.4,331.5,208.86,152.29
2018,8,14,8,0,390.0,179.0,4.5,17.9,373.0,249.65,186.77
2018,8,14,8,15,398.5,198.5,4.5,18.3,414.0,290.57,221.21
2018,8,14,8,30,407.0,218.0,4.5,18.7,455.0,332.27,255.83
2018,8,14,8,45,530.0,201.5,4.5,19.15,536.0,390.04,301.52
2018,8,14,9,0,653.0,185.0,4.5,19.6,617.0,458.04,355.39
2018,8,14,9,15,662.5,191.0,4.5,19.95,653.0,500.11,389.27
2018,8,14,9,30,672.0,197.0,4.5,20.3,689.0,542.21,422.41
2018,8,14,9,45,707.0,190.5,4.55,20.65,730.0,587.79,457.9
2018,8,14,10,0,742.0,184.0,4.6,21.0,771.0,635.03,493.98
2018,8,14,10,15,763.5,181.0,4.6,21.3,804.5,677.74,525.85
2018,8,14,10,30,785.0,178.0,4.6,21.6,838.0,721.7,558.0
2018,8,14,10,45,768.0,191.0,4.65,21.9,850.5,749.23,577.31
2018,8,14,11,0,751.0,204.0,4.7,22.2,863.0,775.24,595.24
2018,8,14,11,15,746.5,209.5,4.75,22.4,873.5,801.38,613.59
2018,8,14,11,30,742.0,215.0,4.8,22.6,884.0,825.35,629.84
2018,8,14,11,45,769.5,202.5,4.85,22.8,901.0,855.89,650.71
2018,8,14,12,0,797.0,190.0,4.9,23.0,918.0,885.93,671.14
2018,8,14,12,15,816.0,179.5,5.0,23.05,924.5,908.73,687.27
2018,8,14,12,30,835.0,169.0,5.1,23.1,931.0,929.35,702.0
2018,8,14,12,45,838.5,164.5,5.15,23.2,924.0,939.36,709.04
2018,8,14,13,0,842.0,160.0,5.2,23.3,917.0,946.57,714.33
2018,8,14,13,15,841.5,157.0,5.25,23.3,902.0,948.74,716.56
2018,8,14,13,30,841.0,154.0,5.3,23.3,887.0,947.99,716.93
2018,8,14,13,45,839.0,150.0,5.4,23.35,864.5,941.89,713.92
2018,8,14,14,0,837.0,146.0,5.5,23.4,842.0,932.86,708.99
2018,8,14,14,15,831.0,142.5,5.55,23.1,812.5,917.85,700.64
2018,8,14,14,30,825.0,139.0,5.6,22.8,783.0,900.12,690.44
2018,8,14,14,45,816.5,135.0,5.65,22.55,747.5,877.02,676.3
2018,8,14,15,0,808.0,131.0,5.7,22.3,712.0,851.5,660.41
2018,8,14,15,15,793.0,128.0,5.7,22.3,670.5,819.31,638.74
2018,8,14,15,30,778.0,125.0,5.7,22.3,629.0,785.31,615.67
2018,8,14,15,45,762.5,119.5,5.7,21.35,583.5,746.62,591.17
2018,8,14,16,0,747.0,114.0,5.7,20.4,538.0,709.43,567.36
2018,8,14,16,15,727.0,108.0,5.6,19.85,490.0,664.51,536.01
2018,8,14,16,30,707.0,102.0,5.5,19.3,442.0,619.03,502.75
2018,8,14,16,45,677.5,95.5,5.45,18.8,391.0,566.46,462.82
2018,8,14,17,0,648.0,89.0,5.4,18.3,340.0,514.6,422.34
2018,8,14,17,15,605.5,82.0,5.3,17.7,289.5,455.72,375.0
2018,8,14,17,30,563.0,75.0,5.2,17.1,239.0,399.25,328.09
2018,8,14,17,45,502.5,65.5,5.05,16.45,190.0,333.98,272.52
2018,8,14,18,0,442.0,56.0,4.9,15.8,141.0,273.44,219.3
2018,8,14,18,15,349.5,44.5,4.7,15.35,99.0,203.43,157.45
2018,8,14,18,30,257.0,33.0,4.5,14.9,57.0,142.82,99.2
2018,8,14,18,45,146.0,19.0,4.25,14.45,31.0,72.45,0.0
2018,8,14,19,0,35.0,5.0,4.0,14.0,5.0,13.56,0.0
2018,8,14,19,15,17.5,2.5,3.95,13.8,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.5,2.7,12.35,5.0,0.0,0.0
2018,8,15,5,30,49.0,9.0,3.0,13.0,10.0,8.85,0.0
2018,8,15,5,45,150.5,24.0,3.3,13.65,38.5,18.92,1.83
2018,8,15,6,0,252.0,39.0,3.6,14.3,67.0,30.15,19.83
2018,8,15,6,15,308.5,51.5,3.65,14.85,103.5,38.75,28.32
2018,8,15,6,30,365.0,64.0,3.7,15.4,140.0,46.91,35.93
2018,8,15,6,45,251.0,90.5,3.75,15.95,149.5,70.63,57.04
2018,8,15,7,0,137.0,117.0,3.8,16.5,159.0,104.98,78.67
2018,8,15,7,15,256.0,126.0,3.8,17.1,222.5,129.58,92.17
2018,8,15,7,30,375.0,135.0,3.8,17.7,286.0,165.66,115.9
2018,8,15,7,45,540.0,118.5,3.75,18.3,368.5,205.95,143.25
2018,8,15,8,0,705.0,102.0,3.7,18.9,451.0,262.51,186.35
2018,8,15,8,15,730.5,105.5,3.65,19.45,499.5,310.19,227.77
2018,8,15,8,30,756.0,109.0,3.6,20.0,548.0,363.05,272.79
2018,8,15,8,45,673.0,147.5,3.6,20.6,561.5,398.46,304.3
2018,8,15,9,0,590.0,186.0,3.6,21.2,575.0,429.03,330.09
2018,8,15,9,15,605.0,194.0,3.65,21.7,614.5,472.75,364.69
2018,8,15,9,30,620.0,202.0,3.7,22.2,654.0,517.1,398.89
2018,8,15,9,45,735.5,160.5,3.75,22.65,722.5,575.86,444.55
2018,8,15,10,0,851.0,119.0,3.8,23.1,791.0,646.36,498.08
2018,8,15,10,15,860.0,120.5,3.9,23.5,820.5,687.92,528.54
2018,8,15,10,30,869.0,122.0,4.0,23.9,850.0,728.26,557.16
2018,8,15,10,45,813.5,157.0,4.1,24.25,852.5,750.39,571.59
2018,8,15,11,0,758.0,192.0,4.2,24.6,855.0,767.92,582.72
2018,8,15,11,15,719.5,217.5,4.35,24.8,855.5,786.0,594.54
2018,8,15,11,30,681.0,243.0,4.5,25.0,856.0,800.31,603.58
2018,8,15,11,45,752.0,202.0,4.6,25.15,883.5,840.15,632.44
2018,8,15,12,0,823.0,161.0,4.7,25.3,911.0,878.88,659.04
2018,8,15,12,15,860.0,141.0,4.85,25.3,924.5,905.49,678.02
2018,8,15,12,30,897.0,121.0,5.0,25.3,938.0,932.86,697.68
2018,8,15,12,45,894.5,121.0,5.1,25.3,929.0,941.67,704.41
2018,8,15,13,0,892.0,121.0,5.2,25.3,920.0,947.51,709.34
2018,8,15,13,15,889.0,119.5,5.3,25.1,904.0,948.39,711.59
2018,8,15,13,30,886.0,118.0,5.4,24.9,888.0,946.25,711.91
2018,8,15,13,45,881.5,116.5,5.45,24.75,865.0,939.74,708.87
2018,8,15,14,0,877.0,115.0,5.5,24.6,842.0,930.28,703.92
2018,8,15,14,15,870.5,113.0,5.55,24.2,812.5,915.6,696.12
2018,8,15,14,30,864.0,111.0,5.6,23.8,783.0,898.16,686.44
2018,8,15,14,45,855.5,108.5,5.65,23.45,748.0,875.76,673.13
2018,8,15,15,0,847.0,106.0,5.7,23.1,713.0,850.9,658.02
2018,8,15,15,15,833.5,103.5,5.7,23.1,671.5,824.42,640.55
2018,8,15,15,30,820.0,101.0,5.7,23.1,630.0,791.11,618.07
2018,8,15,15,45,805.0,97.0,5.6,22.2,584.5,753.19,593.78
2018,8,15,16,0,790.0,93.0,5.5,21.3,539.0,713.82,568.06
2018,8,15,16,15,770.5,88.5,5.4,20.8,490.5,669.39,537.21
2018,8,15,16,30,751.0,84.0,5.3,20.3,442.0,624.28,505.34
2018,8,15,16,45,723.0,79.0,5.2,19.85,391.5,572.65,466.07
2018,8,15,17,0,695.0,74.0,5.1,19.4,341.0,523.81,427.84
2018,8,15,17,15,654.0,68.5,5.0,18.85,290.0,465.71,381.21
2018,8,15,17,30,613.0,63.0,4.9,18.3,239.0,409.9,334.88
2018,8,15,17,45,553.0,55.5,4.75,17.75,190.0,345.2,279.73
2018,8,15,18,0,493.0,48.0,4.6,17.2,141.0,285.23,226.84
2018,8,15,18,15,397.5,39.0,4.4,16.7,99.0,214.96,164.71
2018,8,15,18,30,302.0,30.0,4.2,16.2,57.0,153.69,103.78
2018,8,15,18,45,173.0,17.5,4.05,15.75,31.0,67.21,0.0
2018,8,15,19,0,44.0,5.0,3.9,15.3,5.0,4.91,0.0
2018,8,15,19,15,22.0,2.5,3.85,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,5,15,39.5,4.5,2.35,12.0,5.0,0.0,0.0
2018,8,16,5,30,79.0,9.0,2.7,12.6,10.0,8.85,0.0
2018,8,16,5,45,213.5,21.5,3.0,13.2,40.5,17.3,0.0
2018,8,16,6,0,348.0,34.0,3.3,13.8,71.0,26.54,16.72
2018,8,16,6,15,436.5,42.5,3.35,14.4,115.0,31.33,21.86
2018,8,16,6,30,525.0,51.0,3.4,15.0,159.0,35.88,26.22
2018,8,16,6,45,583.0,57.0,3.45,15.55,209.0,38.06,28.29
2018,8,16,7,0,641.0,63.0,3.5,16.1,259.0,75.56,39.36
2018,8,16,7,15,680.5,68.5,3.5,16.7,311.0,118.13,65.2
2018,8,16,7,30,720.0,74.0,3.5,17.3,363.0,167.99,103.17
2018,8,16,7,45,749.0,77.5,3.5,17.9,414.0,214.71,142.4
2018,8,16,8,0,778.0,81.0,3.5,18.5,465.0,264.25,185.47
2018,8,16,8,15,799.5,84.5,3.5,19.2,514.0,314.1,229.19
2018,8,16,8,30,821.0,88.0,3.5,19.9,563.0,365.57,273.62
2018,8,16,8,45,837.0,90.5,3.5,20.6,608.5,419.24,318.74
2018,8,16,9,0,853.0,93.0,3.5,21.3,654.0,469.43,359.99
2018,8,16,9,15,862.5,97.0,3.5,21.95,694.5,518.08,398.91
2018,8,16,9,30,872.0,101.0,3.5,22.6,735.0,566.3,436.27
2018,8,16,9,45,877.5,104.5,3.5,23.25,769.0,611.09,469.98
2018,8,16,10,0,883.0,108.0,3.5,23.9,803.0,654.7,501.83
2018,8,16,10,15,890.5,109.0,3.5,24.45,832.0,695.99,531.42
2018,8,16,10,30,898.0,110.0,3.5,25.0,861.0,735.86,558.34
2018,8,16,10,45,903.0,111.0,3.5,25.55,883.0,772.3,581.72
2018,8,16,11,0,908.0,112.0,3.5,26.1,905.0,806.8,603.5
2018,8,16,11,15,911.0,112.5,3.55,26.5,919.5,837.14,622.86
2018,8,16,11,30,914.0,113.0,3.6,26.9,934.0,865.14,640.54
2018,8,16,11,45,915.5,113.5,3.6,27.35,941.0,889.39,655.26
2018,8,16,12,0,917.0,114.0,3.6,27.8,948.0,910.99,668.19
2018,8,16,12,15,916.0,114.5,3.75,28.0,947.0,927.64,679.38
2018,8,16,12,30,915.0,115.0,3.9,28.2,946.0,941.38,688.76
2018,8,16,12,45,912.0,115.5,4.0,28.45,937.0,950.35,694.67
2018,8,16,13,0,909.0,116.0,4.1,28.7,928.0,956.3,698.71
2018,8,16,13,15,905.5,115.0,4.25,28.6,911.5,957.21,700.8
2018,8,16,13,30,902.0,114.0,4.4,28.5,895.0,955.06,700.99
2018,8,16,13,45,896.5,112.0,4.55,28.45,871.0,946.99,697.2
2018,8,16,14,0,891.0,110.0,4.7,28.4,847.0,935.92,691.75
2018,8,16,14,15,883.5,108.5,4.75,28.0,816.5,920.65,683.95
2018,8,16,14,30,876.0,107.0,4.8,27.6,786.0,902.6,674.3
2018,8,16,14,45,866.5,105.0,4.9,27.25,750.0,879.6,661.43
2018,8,16,15,0,857.0,103.0,5.0,26.9,714.0,854.15,646.77
2018,8,16,15,15,844.0,100.0,5.0,26.9,672.0,822.37,626.08
2018,8,16,15,30,831.0,97.0,5.0,26.9,630.0,793.42,607.33
2018,8,16,15,45,814.5,93.5,5.05,25.8,584.0,754.53,584.13
2018,8,16,16,0,798.0,90.0,5.1,24.7,538.0,714.27,559.42
2018,8,16,16,15,777.5,85.5,5.1,23.95,489.0,668.84,529.3
2018,8,16,16,30,757.0,81.0,5.1,23.2,440.0,622.79,498.03
2018,8,16,16,45,727.5,76.5,5.05,22.45,389.0,570.55,459.47
2018,8,16,17,0,698.0,72.0,5.0,21.7,338.0,518.92,420.1
2018,8,16,17,15,656.5,67.0,4.9,20.9,287.0,463.3,376.05
2018,8,16,17,30,615.0,62.0,4.8,20.1,236.0,407.81,330.56
2018,8,16,17,45,553.5,54.5,4.7,19.3,187.0,342.47,275.5
2018,8,16,18,0,492.0,47.0,4.6,18.5,138.0,282.01,222.69
2018,8,16,18,15,394.5,38.0,4.5,17.95,96.0,211.35,160.5
2018,8,16,18,30,297.0,29.0,4.4,17.4,54.0,149.47,97.45
2018,8,16,18,45,169.5,17.5,4.3,16.85,29.5,65.61,0.0
2018,8,16,19,0,42.0,6.0,4.2,16.3,5.0,0.0,0.0
2018,8,16,19,15,21.0,3.0,4.1,16.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,2.15,12.75,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,2.4,13.3,10.0,8.85,0.0
2018,8,17,5,45,206.0,21.0,2.7,13.85,39.0,16.97,0.0
2018,8,17,6,0,338.0,33.0,3.0,14.4,68.0,25.74,15.88
2018,8,17,6,15,429.5,42.0,2.95,15.1,112.5,31.04,21.5
2018,8,17,6,30,521.0,51.0,2.9,15.8,157.0,36.04,26.26
2018,8,17,6,45,581.5,57.0,2.9,16.5,207.0,38.2,28.3
2018,8,17,7,0,642.0,63.0,2.9,17.2,257.0,73.84,38.38
2018,8,17,7,15,683.5,67.5,2.85,17.95,309.0,119.05,65.71
2018,8,17,7,30,725.0,72.0,2.8,18.7,361.0,165.13,99.93
2018,8,17,7,45,755.5,75.0,2.7,19.5,412.5,211.97,138.68
2018,8,17,8,0,786.0,78.0,2.6,20.3,464.0,261.76,181.31
2018,8,17,8,15,808.0,81.0,2.55,21.2,513.5,311.71,224.45
2018,8,17,8,30,830.0,84.0,2.5,22.1,563.0,363.33,268.18
2018,8,17,8,45,847.5,86.0,2.45,23.0,609.0,417.62,312.77
2018,8,17,9,0,865.0,88.0,2.4,23.9,655.0,468.51,353.43
2018,8,17,9,15,879.0,89.0,2.45,24.75,696.5,517.24,391.5
2018,8,17,9,30,893.0,90.0,2.5,25.6,738.0,565.88,428.26
2018,8,17,9,45,904.0,91.0,2.5,26.5,774.0,612.45,462.08
2018,8,17,10,0,915.0,92.0,2.5,27.4,810.0,658.22,494.22
2018,8,17,10,15,922.5,92.5,2.55,28.2,839.5,700.2,523.17
2018,8,17,10,30,930.0,93.0,2.6,29.0,869.0,740.68,548.82
2018,8,17,10,45,936.5,93.5,2.65,29.8,892.0,778.73,572.18
2018,8,17,11,0,943.0,94.0,2.7,30.6,915.0,814.86,593.95
2018,8,17,11,15,947.0,94.0,2.75,31.25,930.5,846.4,612.82
2018,8,17,11,30,951.0,94.0,2.8,31.9,946.0,875.53,629.99
2018,8,17,11,45,953.5,94.0,2.85,32.6,953.5,900.85,644.46
2018,8,17,12,0,956.0,94.0,2.9,33.3,961.0,923.42,657.13
2018,8,17,12,15,956.5,94.0,2.95,33.75,961.0,941.38,667.53
2018,8,17,12,30,957.0,94.0,3.0,34.2,961.0,956.33,676.09
2018,8,17,12,45,955.5,94.0,3.1,34.7,952.5,966.39,681.88
2018,8,17,13,0,954.0,94.0,3.2,35.2,944.0,973.29,685.78
2018,8,17,13,15,951.5,93.5,3.3,35.2,928.5,975.57,688.31
2018,8,17,13,30,949.0,93.0,3.4,35.2,913.0,974.65,688.95
2018,8,17,13,45,945.0,92.0,3.5,35.25,889.5,968.63,686.34
2018,8,17,14,0,941.0,91.0,3.6,35.3,866.0,959.45,681.84
2018,8,17,14,15,935.0,89.5,3.7,35.0,836.0,944.84,674.91
2018,8,17,14,30,929.0,88.0,3.8,34.7,806.0,927.26,666.09
2018,8,17,14,45,921.0,86.0,3.9,34.45,769.5,904.51,653.76
2018,8,17,15,0,913.0,84.0,4.0,34.2,733.0,879.08,639.61
2018,8,17,15,15,901.5,82.0,4.0,34.2,690.5,848.21,620.62
2018,8,17,15,30,890.0,80.0,4.0,34.2,648.0,815.15,600.09
2018,8,17,15,45,875.5,78.0,4.15,33.25,602.0,777.77,579.27
2018,8,17,16,0,861.0,76.0,4.3,32.3,556.0,738.8,556.8
2018,8,17,16,15,841.5,73.0,4.3,31.45,506.0,693.73,528.72
2018,8,17,16,30,822.0,70.0,4.3,30.6,456.0,652.16,502.5
2018,8,17,16,45,794.0,66.5,4.35,29.8,404.0,599.62,466.38
2018,8,17,17,0,766.0,63.0,4.4,29.0,352.0,547.47,428.52
2018,8,17,17,15,725.5,58.5,4.35,27.7,299.0,487.82,383.99
2018,8,17,17,30,685.0,54.0,4.3,26.4,246.0,430.26,339.04
2018,8,17,17,45,623.5,48.5,4.2,25.15,195.0,363.98,285.11
2018,8,17,18,0,562.0,43.0,4.1,23.9,144.0,305.5,235.13
2018,8,17,18,15,461.0,35.0,4.05,22.8,100.0,231.79,171.69
2018,8,17,18,30,360.0,27.0,4.0,21.7,56.0,166.0,102.17
2018,8,17,18,45,207.5,16.5,3.9,20.6,30.5,74.74,0.0
2018,8,17,19,0,55.0,6.0,3.8,19.5,5.0,0.0,0.0
2018,8,17,19,15,27.5,3.0,3.8,19.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,17.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.0,2.45,12.45,4.5,0.0,0.0
2018,8,18,5,30,78.0,8.0,2.7,13.0,9.0,7.86,0.0
2018,8,18,5,45,218.0,21.0,2.95,13.55,39.5,17.15,0.0
2018,8,18,6,0,358.0,34.0,3.2,14.1,70.0,26.94,16.77
2018,8,18,6,15,452.5,42.5,3.1,14.9,115.5,31.69,22.05
2018,8,18,6,30,547.0,51.0,3.0,15.7,161.0,36.22,26.41
2018,8,18,6,45,607.5,57.5,2.9,16.5,213.0,38.78,28.8
2018,8,18,7,0,668.0,64.0,2.8,17.3,265.0,74.05,38.54
2018,8,18,7,15,709.5,68.5,2.75,18.3,318.0,120.63,66.1
2018,8,18,7,30,751.0,73.0,2.7,19.3,371.0,167.98,100.84
2018,8,18,7,45,781.0,77.0,2.7,20.3,424.0,216.9,141.01
2018,8,18,8,0,811.0,81.0,2.7,21.3,477.0,268.72,185.06
2018,8,18,8,15,832.5,84.0,2.65,22.3,527.5,319.8,228.92
2018,8,18,8,30,854.0,87.0,2.6,23.3,578.0,372.47,273.27
2018,8,18,8,45,870.5,89.5,2.55,24.3,624.5,427.98,318.53
2018,8,18,9,0,887.0,92.0,2.5,25.3,671.0,480.0,359.72
2018,8,18,9,15,886.5,99.5,2.5,26.3,709.5,528.48,396.96
2018,8,18,9,30,886.0,107.0,2.5,27.3,748.0,575.6,431.77
2018,8,18,9,45,879.5,117.5,2.5,28.25,780.0,620.42,463.63
2018,8,18,10,0,873.0,128.0,2.5,29.2,812.0,661.12,491.53
2018,8,18,10,15,882.0,129.0,2.5,29.95,841.5,705.13,521.36
2018,8,18,10,30,891.0,130.0,2.5,30.7,871.0,745.88,548.1
2018,8,18,10,45,898.0,131.0,2.55,31.45,894.5,783.69,571.14
2018,8,18,11,0,905.0,132.0,2.6,32.2,918.0,819.7,592.72
2018,8,18,11,15,909.5,132.0,2.65,32.85,933.0,850.83,611.12
2018,8,18,11,30,914.0,132.0,2.7,33.5,948.0,879.68,627.93
2018,8,18,11,45,917.5,132.0,2.8,34.1,956.5,905.27,643.05
2018,8,18,12,0,921.0,132.0,2.9,34.7,965.0,928.29,656.51
2018,8,18,12,15,917.5,133.5,3.05,34.95,963.0,943.9,666.6
2018,8,18,12,30,914.0,135.0,3.2,35.2,961.0,956.53,674.93
2018,8,18,12,45,908.0,137.0,3.35,35.45,951.0,964.39,680.33
2018,8,18,13,0,902.0,139.0,3.5,35.7,941.0,969.2,683.91
2018,8,18,13,15,899.5,137.5,3.65,35.65,924.5,970.67,686.34
2018,8,18,13,30,897.0,136.0,3.8,35.6,908.0,969.08,686.94
2018,8,18,13,45,893.0,133.5,3.95,35.5,884.5,962.05,684.29
2018,8,18,14,0,889.0,131.0,4.1,35.4,861.0,951.99,679.78
2018,8,18,14,15,881.5,128.5,4.2,35.1,830.0,935.83,671.67
2018,8,18,14,30,874.0,126.0,4.3,34.8,799.0,921.96,665.11
2018,8,18,14,45,864.5,123.0,4.45,34.5,762.0,898.07,652.16
2018,8,18,15,0,855.0,120.0,4.6,34.2,725.0,871.67,637.46
2018,8,18,15,15,840.5,117.0,4.6,34.2,682.0,838.73,616.88
2018,8,18,15,30,826.0,114.0,4.6,34.2,639.0,803.85,594.88
2018,8,18,15,45,807.5,110.5,4.7,33.05,591.5,763.57,572.02
2018,8,18,16,0,789.0,107.0,4.8,31.9,544.0,722.0,547.85
2018,8,18,16,15,763.5,103.0,4.8,30.95,493.5,676.61,519.36
2018,8,18,16,30,738.0,99.0,4.8,30.0,443.0,628.39,486.94
2018,8,18,16,45,703.0,93.5,4.8,29.05,390.0,572.38,447.33
2018,8,18,17,0,668.0,88.0,4.8,28.1,337.0,517.47,407.12
2018,8,18,17,15,619.0,80.5,4.7,26.8,283.5,453.86,358.98
2018,8,18,17,30,570.0,73.0,4.6,25.5,230.0,393.21,311.23
2018,8,18,17,45,500.5,63.5,4.5,24.15,180.0,324.0,254.91
2018,8,18,18,0,431.0,54.0,4.4,22.8,130.0,260.33,201.17
2018,8,18,18,15,331.0,41.0,4.3,21.8,88.0,187.69,138.97
2018,8,18,18,30,231.0,28.0,4.2,20.8,46.0,122.11,70.79
2018,8,18,18,45,123.0,15.0,4.15,19.75,24.0,49.0,0.0
2018,8,18,19,0,15.0,2.0,4.1,18.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,18.15,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,2.55,12.2,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.8,12.7,7.0,6.88,0.0
2018,8,19,5,45,147.5,21.0,3.05,13.2,33.5,16.63,0.0
2018,8,19,6,0,250.0,35.0,3.3,13.7,60.0,27.14,16.79
2018,8,19,6,15,340.0,48.5,3.3,14.4,103.5,36.69,26.43
2018,8,19,6,30,430.0,62.0,3.3,15.1,147.0,46.52,35.55
2018,8,19,6,45,495.5,70.5,3.35,15.85,196.5,50.18,38.97
2018,8,19,7,0,561.0,79.0,3.4,16.6,246.0,80.53,47.68
2018,8,19,7,15,606.5,86.5,3.4,17.35,298.5,121.01,71.13
2018,8,19,7,30,652.0,94.0,3.4,18.1,351.0,166.36,104.3
2018,8,19,7,45,687.0,99.5,3.4,18.85,403.5,212.67,142.05
2018,8,19,8,0,722.0,105.0,3.4,19.6,456.0,262.44,184.22
2018,8,19,8,15,748.0,109.5,3.45,20.5,506.5,311.95,226.72
2018,8,19,8,30,774.0,114.0,3.5,21.4,557.0,366.95,272.98
2018,8,19,8,45,794.0,117.0,3.5,22.25,603.5,416.53,314.24
2018,8,19,9,0,814.0,120.0,3.5,23.1,650.0,467.21,355.2
2018,8,19,9,15,830.0,123.0,3.55,23.85,693.0,516.8,394.37
2018,8,19,9,30,846.0,126.0,3.6,24.6,736.0,566.64,432.55
2018,8,19,9,45,858.5,127.5,3.7,25.35,772.5,613.1,467.32
2018,8,19,10,0,871.0,129.0,3.8,26.1,809.0,659.02,500.76
2018,8,19,10,15,881.5,130.0,3.85,26.7,840.0,703.93,532.73
2018,8,19,10,30,892.0,131.0,3.9,27.3,871.0,745.71,561.82
2018,8,19,10,45,901.0,130.5,3.95,27.9,895.0,783.64,586.16
2018,8,19,11,0,910.0,130.0,4.0,28.5,919.0,819.86,609.06
2018,8,19,11,15,915.5,130.0,4.0,28.95,935.0,851.9,629.05
2018,8,19,11,30,921.0,130.0,4.0,29.4,951.0,881.7,647.41
2018,8,19,11,45,926.0,129.0,4.05,29.85,959.5,907.73,663.41
2018,8,19,12,0,931.0,128.0,4.1,30.3,968.0,931.19,677.69
2018,8,19,12,15,930.5,128.0,4.1,30.55,967.0,948.1,687.95
2018,8,19,12,30,930.0,128.0,4.1,30.8,966.0,962.06,696.38
2018,8,19,12,45,927.5,128.0,4.15,31.05,957.0,971.2,702.04
2018,8,19,13,0,925.0,128.0,4.2,31.3,948.0,977.24,705.81
2018,8,19,13,15,923.5,126.5,4.2,31.35,932.0,979.57,707.6
2018,8,19,13,30,922.0,125.0,4.2,31.4,916.0,978.76,707.5
2018,8,19,13,45,919.0,121.5,4.25,31.45,892.0,971.38,703.53
2018,8,19,14,0,916.0,118.0,4.3,31.5,868.0,960.87,697.65
2018,8,19,14,15,909.5,116.0,4.35,31.3,837.0,945.7,689.52
2018,8,19,14,30,903.0,114.0,4.4,31.1,806.0,927.64,679.55
2018,8,19,14,45,894.5,110.5,4.4,30.9,768.5,903.43,665.25
2018,8,19,15,0,886.0,107.0,4.4,30.7,731.0,876.61,649.21
2018,8,19,15,15,872.0,104.5,4.4,30.7,687.5,848.74,631.89
2018,8,19,15,30,858.0,102.0,4.4,30.7,644.0,813.97,609.74
2018,8,19,15,45,842.5,99.0,4.5,29.7,597.5,775.64,587.67
2018,8,19,16,0,827.0,96.0,4.6,28.7,551.0,735.79,564.09
2018,8,19,16,15,807.0,91.0,4.6,27.8,500.5,689.19,534.46
2018,8,19,16,30,787.0,86.0,4.6,26.9,450.0,641.84,503.12
2018,8,19,16,45,757.0,81.0,4.6,26.0,397.0,587.63,464.41
2018,8,19,17,0,727.0,76.0,4.6,25.1,344.0,536.64,426.63
2018,8,19,17,15,681.5,70.0,4.55,23.85,290.5,474.4,379.04
2018,8,19,17,30,636.0,64.0,4.5,22.6,237.0,414.8,331.48
2018,8,19,17,45,568.0,56.0,4.4,21.35,185.5,345.34,274.02
2018,8,19,18,0,500.0,48.0,4.3,20.1,134.0,281.32,218.9
2018,8,19,18,15,382.0,38.0,4.25,19.1,90.5,202.37,150.52
2018,8,19,18,30,264.0,28.0,4.2,18.1,47.0,130.47,70.73
2018,8,19,18,45,141.5,15.5,4.15,17.1,24.5,54.15,0.0
2018,8,19,19,0,19.0,3.0,4.1,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,15.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,12.4,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,12.7,5.0,4.91,0.0
2018,8,20,5,45,134.0,19.5,3.15,13.05,31.0,15.41,0.0
2018,8,20,6,0,236.0,34.0,3.3,13.4,57.0,26.38,16.0
2018,8,20,6,15,321.0,47.5,3.3,13.9,99.0,35.96,25.81
2018,8,20,6,30,406.0,61.0,3.3,14.4,141.0,45.77,34.97
2018,8,20,6,45,465.5,72.5,3.3,14.85,190.0,52.22,40.93
2018,8,20,7,0,525.0,84.0,3.3,15.3,239.0,82.07,50.82
2018,8,20,7,15,569.5,92.5,3.3,15.95,290.5,121.33,73.54
