Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,30,614.0,101.0,3.3,16.6,342.0,165.41,105.74
2018,8,20,7,45,646.5,108.0,3.25,17.25,393.0,210.5,142.58
2018,8,20,8,0,679.0,115.0,3.2,17.9,444.0,258.86,183.64
2018,8,20,8,15,704.5,121.0,3.2,18.6,493.5,307.34,225.4
2018,8,20,8,30,730.0,127.0,3.2,19.3,543.0,357.98,268.46
2018,8,20,8,45,750.0,130.5,3.2,20.05,588.5,406.19,308.86
2018,8,20,9,0,770.0,134.0,3.2,20.8,634.0,455.56,349.09
2018,8,20,9,15,777.0,141.5,3.25,21.4,673.5,506.03,389.21
2018,8,20,9,30,784.0,149.0,3.3,22.0,713.0,552.87,425.49
2018,8,20,9,45,785.5,158.0,3.35,22.65,746.5,597.29,458.84
2018,8,20,10,0,787.0,167.0,3.4,23.3,780.0,640.46,490.32
2018,8,20,10,15,800.0,167.5,3.45,23.8,810.5,681.9,520.33
2018,8,20,10,30,813.0,168.0,3.5,24.3,841.0,722.61,549.18
2018,8,20,10,45,825.0,166.5,3.6,24.85,864.5,759.75,575.1
2018,8,20,11,0,837.0,165.0,3.7,25.4,888.0,795.61,598.7
2018,8,20,11,15,843.5,164.5,3.8,25.75,903.5,826.61,619.03
2018,8,20,11,30,850.0,164.0,3.9,26.1,919.0,855.63,637.96
2018,8,20,11,45,855.5,162.0,4.0,26.45,927.0,880.22,653.85
2018,8,20,12,0,861.0,160.0,4.1,26.8,935.0,902.47,668.17
2018,8,20,12,15,867.5,156.0,4.2,26.9,936.0,921.12,680.78
2018,8,20,12,30,874.0,152.0,4.3,27.0,937.0,933.64,689.38
2018,8,20,12,45,880.5,146.5,4.45,27.15,930.5,945.08,697.52
2018,8,20,13,0,887.0,141.0,4.6,27.3,924.0,953.63,703.87
2018,8,20,13,15,883.0,140.0,4.7,27.15,907.5,954.12,705.8
2018,8,20,13,30,879.0,139.0,4.8,27.0,891.0,951.59,705.88
2018,8,20,13,45,873.0,137.5,4.9,26.9,867.0,943.76,702.33
2018,8,20,14,0,867.0,136.0,5.0,26.8,843.0,938.0,700.31
2018,8,20,14,15,859.5,133.5,5.1,26.45,812.0,922.12,692.13
2018,8,20,14,30,852.0,131.0,5.2,26.1,781.0,903.47,682.09
2018,8,20,14,45,841.5,127.5,5.25,25.75,743.5,878.48,667.3
2018,8,20,15,0,831.0,124.0,5.3,25.4,706.0,851.06,650.74
2018,8,20,15,15,816.0,121.0,5.3,25.4,663.5,818.21,629.05
2018,8,20,15,30,801.0,118.0,5.3,25.4,621.0,783.5,605.92
2018,8,20,15,45,784.0,113.0,5.35,24.25,574.5,743.41,581.57
2018,8,20,16,0,767.0,108.0,5.4,23.1,528.0,702.01,555.66
2018,8,20,16,15,746.0,102.0,5.4,22.25,478.5,658.37,526.57
2018,8,20,16,30,725.0,96.0,5.4,21.4,429.0,611.54,493.01
2018,8,20,16,45,694.0,90.0,5.35,20.55,377.5,558.1,453.05
2018,8,20,17,0,663.0,84.0,5.3,19.7,326.0,505.5,412.42
2018,8,20,17,15,599.5,76.5,5.2,18.8,269.5,434.33,355.4
2018,8,20,17,30,536.0,69.0,5.1,17.9,213.0,367.46,300.03
2018,8,20,17,45,470.0,58.0,4.95,16.95,164.0,300.23,242.7
2018,8,20,18,0,404.0,47.0,4.8,16.0,115.0,238.47,188.35
2018,8,20,18,15,318.5,37.0,4.7,15.35,79.0,176.52,132.33
2018,8,20,18,30,233.0,27.0,4.6,14.7,43.0,117.39,56.96
2018,8,20,18,45,124.0,15.0,4.45,14.05,22.5,48.41,0.0
2018,8,20,19,0,15.0,3.0,4.3,13.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.93,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,11.57,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.4,8.55
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,30.56,21.16
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,41.3,31.13
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,55.22,43.75
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,72.85,56.46
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,86.1,67.44
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,99.37,78.21
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,122.89,97.03
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,147.03,116.06
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,179.71,141.54
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,209.14,164.13
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,233.19,182.37
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,257.86,200.87
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,297.32,230.75
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,338.73,261.75
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,386.18,297.26
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,440.75,337.66
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,485.91,370.98
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,531.76,404.6
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,607.87,461.87
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,690.41,522.71
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,748.26,564.83
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,809.6,608.99
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,839.86,630.0
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,868.89,650.17
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,881.77,658.87
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,892.09,665.92
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,895.4,668.26
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,896.1,668.91
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,896.47,670.5
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,894.32,670.44
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,885.73,665.96
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,874.6,659.8
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,857.28,649.88
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,837.7,638.55
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,811.22,621.99
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,782.82,603.9
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,747.8,579.76
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,708.96,552.69
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,665.79,524.38
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,622.19,494.97
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,572.53,459.26
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,523.41,423.07
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,467.18,380.21
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,412.81,337.63
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,346.26,283.67
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,277.19,226.41
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,216.52,174.76
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,160.53,126.14
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,108.96,80.25
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,57.32,20.57
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,22.82,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.95,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,17.2,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,26.53,15.72
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,41.72,30.81
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,56.37,44.32
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,69.29,56.02
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,92.73,70.53
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,117.38,88.65
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,143.18,108.58
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,178.25,135.5
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,217.04,165.68
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,261.41,198.56
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,316.68,240.94
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,376.66,287.16
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,448.05,342.29
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,494.49,378.72
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,542.5,415.55
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,587.41,449.33
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,635.31,484.41
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,676.96,514.32
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,717.83,543.08
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,754.84,569.01
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,790.47,592.71
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,821.86,612.99
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,851.29,631.87
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,875.32,647.2
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,896.98,660.99
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,912.72,670.95
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,925.65,679.16
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,933.03,684.0
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,937.49,687.04
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,938.55,689.09
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,936.68,689.31
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,929.03,685.35
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,918.48,679.58
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,902.42,670.97
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,883.66,660.57
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,859.11,646.16
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,832.17,630.04
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,798.21,607.88
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,765.73,586.65
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,725.49,562.35
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,684.12,536.81
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,636.64,504.19
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,588.87,470.27
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,534.47,430.03
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,481.15,389.23
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,418.81,339.85
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,359.48,291.03
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,291.8,233.75
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,229.76,179.57
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,158.02,115.87
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,89.47,23.88
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,33.37,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.93,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,16.22,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,22.41,12.13
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,32.92,23.1
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,42.9,32.43
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,59.52,47.44
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,82.24,61.88
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,112.25,85.13
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,142.0,109.23
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,177.19,135.47
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,218.17,166.89
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,263.26,200.16
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,321.15,244.98
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,377.42,289.54
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,443.89,342.2
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,494.23,382.46
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,546.08,422.98
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,588.46,455.31
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,628.37,484.92
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,668.15,514.27
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,707.22,542.54
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,743.46,568.3
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,778.47,592.79
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,808.68,613.98
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,837.0,633.15
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,859.77,648.33
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,880.25,661.99
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,893.48,670.9
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,904.03,678.1
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,909.42,682.28
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,912.08,684.76
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,911.11,685.55
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,907.45,684.61
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,898.86,680.04
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,887.68,673.78
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,869.29,663.09
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,848.54,650.77
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,822.35,634.42
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,794.14,616.43
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,758.76,591.86
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,722.03,566.06
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,679.63,537.97
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,636.48,508.59
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,583.88,470.45
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,534.61,433.86
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,480.06,392.01
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,427.22,350.29
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,365.64,300.19
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,307.54,251.45
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,242.61,195.82
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,183.21,143.76
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,123.34,89.78
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,61.92,4.6
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,22.21,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,13.27,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,20.19,10.14
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,37.05,26.75
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,48.89,37.85
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,65.55,52.98
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,85.73,66.44
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,103.01,80.6
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,121.94,96.75
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,143.2,113.55
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,165.18,130.74
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,191.76,151.18
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,224.38,176.32
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,261.69,204.78
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,301.69,235.12
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,357.94,277.85
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,422.0,326.27
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,500.7,386.28
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,594.96,456.82
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,644.68,493.18
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,696.74,530.91
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,732.34,555.73
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,766.89,579.53
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,796.69,600.0
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,824.81,619.11
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,848.41,634.8
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,869.94,648.72
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,882.51,657.26
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,892.45,664.17
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,896.34,666.97
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,897.55,668.12
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,897.0,668.72
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,893.86,667.67
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,884.81,662.71
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,873.21,656.11
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,855.14,645.32
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,834.79,632.84
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,808.04,615.96
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,779.35,597.57
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,743.57,573.07
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,706.5,547.4
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,660.95,517.2
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,617.85,488.02
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,568.13,452.65
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,518.91,416.69
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,462.87,374.11
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,408.68,331.75
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,347.64,282.78
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,290.12,235.15
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,227.63,182.1
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,170.48,132.47
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,107.1,76.0
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,48.78,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,18.87,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,16.22,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,23.39,12.29
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,35.98,25.81
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,47.95,37.02
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,56.86,45.26
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,76.35,53.26
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,111.7,75.44
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,148.62,103.08
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,190.66,135.23
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,238.68,173.57
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,288.29,213.05
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,345.34,258.91
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,395.07,299.76
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,447.42,341.67
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,493.62,377.8
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,538.47,411.61
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,580.33,442.08
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,619.87,469.83
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,660.16,497.92
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,699.84,524.87
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,734.8,547.96
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,768.52,569.73
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,797.85,588.76
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,825.48,606.43
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,848.64,620.93
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,869.72,633.87
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,888.52,646.08
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,905.08,656.88
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,917.96,665.08
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,925.45,669.88
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,925.95,671.81
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,923.62,671.97
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,918.94,670.2
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,908.25,664.52
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,890.71,655.4
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,870.58,644.52
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,845.4,630.01
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,817.98,613.83
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,783.35,591.4
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,747.17,567.75
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,704.87,542.1
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,661.61,514.56
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,612.22,481.15
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,562.86,446.57
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,505.7,404.45
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,449.96,361.9
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,384.05,309.76
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,324.47,260.79
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,257.28,204.14
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,196.5,151.36
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,129.32,90.35
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,60.59,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,22.28,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,15.73,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,24.49,12.6
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,32.71,22.85
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,40.4,30.26
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,54.58,43.17
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,83.09,63.28
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,108.86,83.39
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,136.62,106.7
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,173.88,131.21
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,224.51,167.81
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,274.05,202.95
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,347.29,259.41
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,401.79,305.01
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,455.25,348.81
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,504.48,388.55
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,553.66,427.07
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,600.16,462.39
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,647.92,497.5
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,690.09,528.28
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,731.04,557.51
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,769.37,583.08
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,806.0,606.82
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,837.7,627.47
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,867.07,646.47
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,892.17,662.54
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,914.59,676.83
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,929.82,686.89
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,941.96,695.02
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,948.75,699.56
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,952.37,702.13
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,953.46,703.99
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,951.4,703.87
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,943.32,699.94
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,932.15,694.4
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,914.44,684.64
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,893.9,672.97
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,868.84,658.6
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,841.28,642.35
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,812.62,623.75
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,777.31,600.29
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,735.02,574.78
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,691.58,547.69
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,641.87,513.77
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,592.06,477.39
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,537.5,436.04
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,481.92,392.5
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,418.37,340.98
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,358.27,290.36
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,288.04,229.87
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,224.47,173.34
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,148.47,102.12
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,63.25,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,9.34,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,15.24,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,23.66,11.32
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,30.94,21.11
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,37.76,27.73
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,51.55,40.23
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,78.67,59.62
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,105.93,81.39
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,125.77,98.54
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,152.87,117.23
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,192.06,146.37
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,240.68,181.53
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,304.8,230.75
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,361.49,275.73
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,434.18,333.46
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,480.25,370.94
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,524.93,406.25
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,566.2,438.12
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,608.36,469.65
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,648.85,499.59
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,690.02,529.34
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,724.9,554.37
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,758.54,578.08
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,788.76,598.2
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,817.09,616.93
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,841.1,632.86
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,862.84,647.26
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,878.61,657.64
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,891.75,666.33
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,901.22,673.0
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,907.86,677.88
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,907.34,678.32
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,903.91,676.89
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,895.31,672.6
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,883.91,666.48
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,866.45,656.42
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,846.39,644.59
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,820.36,628.25
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,792.13,610.29
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,761.28,589.76
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,726.13,565.99
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,685.15,539.75
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,643.25,511.76
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,594.87,476.91
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,546.52,441.14
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,491.52,399.1
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,437.97,356.84
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,376.09,306.37
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,317.7,257.08
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,251.15,199.8
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,190.68,146.32
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,124.49,82.65
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,46.3,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,14.25,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,21.09,8.89
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,30.08,20.35
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,38.61,28.5
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,33.27,24.06
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,36.25,23.79
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,44.96,30.55
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,46.36,33.71
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,63.8,48.18
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,81.18,62.39
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,99.04,76.71
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,116.92,90.83
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,131.98,102.46
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,147.18,114.07
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,171.35,132.76
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,195.87,151.52
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,222.22,171.49
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,249.02,191.58
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,278.14,213.41
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,305.63,233.82
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,330.73,252.27
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,356.34,270.99
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,406.23,308.59
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,458.03,347.16
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,639.3,488.6
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,828.55,627.36
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,867.32,653.18
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,907.43,680.8
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,915.47,686.23
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,920.43,689.9
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,921.62,691.67
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,919.71,691.49
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,912.78,687.86
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,902.79,682.26
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,887.27,673.14
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,868.93,662.13
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,845.5,647.6
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,819.53,631.26
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,787.07,609.73
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,757.26,590.01
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,717.82,564.98
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,676.99,538.45
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,631.6,507.16
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,585.67,473.28
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,531.33,431.58
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,477.92,389.17
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,416.04,338.53
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,360.14,290.74
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,290.73,230.38
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,228.06,173.88
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,148.48,94.56
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,63.09,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,13.76,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,19.94,7.38
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,26.02,16.75
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,31.73,22.35
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,34.1,24.69
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,46.55,26.94
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,89.28,46.54
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,134.67,77.67
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,181.08,117.1
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,224.38,155.9
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,267.66,195.33
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,305.12,228.84
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,358.42,270.89
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,426.83,324.78
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,479.39,366.74
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,539.35,413.36
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,586.0,449.12
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,631.89,483.42
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,674.27,514.63
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,715.14,543.97
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,752.33,568.75
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,787.52,591.99
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,819.01,613.04
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,848.08,632.39
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,873.41,649.09
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,895.98,663.93
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,912.3,675.03
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,925.52,684.19
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,933.99,690.55
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,939.27,694.92
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,940.96,697.42
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,939.45,697.9
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,931.93,694.32
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,921.26,688.9
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,905.35,680.64
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,886.49,670.38
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,862.44,656.57
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,835.85,640.89
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,802.03,618.49
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,766.21,594.53
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,730.07,572.73
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,688.16,546.1
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,639.18,512.36
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,589.97,476.05
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,533.93,433.06
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,479.1,389.51
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,417.16,338.47
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,356.58,286.76
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,279.12,220.06
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,210.21,158.9
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,130.31,77.49
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,47.84,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
