Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,6.39,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,10.35,0.64
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,21.03,12.35
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,27.7,18.72
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,29.06,20.16
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,27.67,17.34
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,39.28,26.69
2018,8,30,7,30,0.0,49.0,1.9,17.0,49.0,47.33,34.39
2018,8,30,7,45,0.0,58.0,1.8,17.25,58.0,56.05,41.54
2018,8,30,8,0,0.0,67.0,1.7,17.5,67.0,64.77,48.6
2018,8,30,8,15,0.0,84.0,1.7,17.95,84.0,81.25,61.91
2018,8,30,8,30,0.0,101.0,1.7,18.4,101.0,97.37,74.73
2018,8,30,8,45,1.5,115.5,1.65,18.85,116.5,111.67,85.88
2018,8,30,9,0,3.0,130.0,1.6,19.3,132.0,126.14,97.06
2018,8,30,9,15,4.5,152.0,1.65,19.75,155.0,147.8,113.86
2018,8,30,9,30,6.0,174.0,1.7,20.2,178.0,169.65,130.58
2018,8,30,9,45,28.0,234.0,1.75,20.65,255.0,235.62,181.54
2018,8,30,10,0,50.0,294.0,1.8,21.1,332.0,305.69,234.39
2018,8,30,10,15,86.5,329.0,1.9,21.55,397.5,364.39,278.14
2018,8,30,10,30,123.0,364.0,2.0,22.0,463.0,424.31,322.19
2018,8,30,10,45,114.0,372.0,2.15,22.4,465.5,432.31,327.22
2018,8,30,11,0,105.0,380.0,2.3,22.8,468.0,439.51,331.89
2018,8,30,11,15,195.5,375.0,2.45,23.1,542.5,510.11,385.31
2018,8,30,11,30,286.0,370.0,2.6,23.4,617.0,585.5,441.1
2018,8,30,11,45,508.5,290.5,2.75,23.75,733.0,702.28,529.02
2018,8,30,12,0,731.0,211.0,2.9,24.1,849.0,824.97,618.12
2018,8,30,12,15,825.0,164.0,2.95,24.25,882.5,872.51,649.38
2018,8,30,12,30,919.0,117.0,3.0,24.4,916.0,917.52,679.29
2018,8,30,12,45,916.5,117.0,3.1,24.6,906.5,926.01,684.99
2018,8,30,13,0,914.0,117.0,3.2,24.8,897.0,931.39,689.03
2018,8,30,13,15,911.5,115.0,3.3,24.8,879.5,931.62,690.31
2018,8,30,13,30,909.0,113.0,3.4,24.8,862.0,928.69,689.63
2018,8,30,13,45,904.5,111.0,3.45,24.8,837.5,920.87,685.48
2018,8,30,14,0,900.0,109.0,3.5,24.8,813.0,909.98,679.39
2018,8,30,14,15,892.5,106.5,3.55,24.7,781.0,892.95,669.5
2018,8,30,14,30,885.0,104.0,3.6,24.6,749.0,873.09,657.75
2018,8,30,14,45,874.5,102.0,3.65,24.45,711.5,848.54,642.9
2018,8,30,15,0,864.0,100.0,3.7,24.3,674.0,821.55,626.31
2018,8,30,15,15,849.0,97.0,3.7,24.3,630.0,792.2,607.38
2018,8,30,15,30,834.0,94.0,3.7,24.3,586.0,756.35,583.73
2018,8,30,15,45,814.5,91.0,3.85,23.55,538.5,715.49,558.42
2018,8,30,16,0,795.0,88.0,4.0,22.8,491.0,673.46,531.6
2018,8,30,16,15,767.5,83.5,4.1,22.25,439.5,623.41,496.96
2018,8,30,16,30,740.0,79.0,4.2,21.7,388.0,573.3,460.23
2018,8,30,16,45,700.5,74.0,4.25,21.1,335.0,518.14,418.16
2018,8,30,17,0,661.0,69.0,4.3,20.5,282.0,462.35,374.16
2018,8,30,17,15,603.0,63.0,4.3,19.7,230.5,397.83,321.68
2018,8,30,17,30,545.0,57.0,4.3,18.9,179.0,337.25,270.38
2018,8,30,17,45,455.5,48.0,4.35,18.1,131.5,264.25,207.61
2018,8,30,18,0,366.0,39.0,4.4,17.3,84.0,198.95,149.41
2018,8,30,18,15,234.0,26.0,4.35,16.75,50.0,120.22,65.06
2018,8,30,18,30,102.0,13.0,4.3,16.2,16.0,41.21,0.0
2018,8,30,18,45,51.0,6.5,4.25,15.65,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,11.65,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.2,2.0,0.0,0.0
2018,8,31,5,45,107.0,13.5,1.8,12.8,20.5,13.27,0.0
2018,8,31,6,0,202.0,25.0,2.0,13.4,39.0,19.62,5.31
2018,8,31,6,15,292.0,37.5,2.0,14.05,76.5,29.26,19.39
2018,8,31,6,30,382.0,50.0,2.0,14.7,114.0,37.6,27.45
2018,8,31,6,45,468.5,58.5,2.0,15.3,164.5,41.74,31.45
2018,8,31,7,0,555.0,67.0,2.0,15.9,215.0,51.41,34.13
2018,8,31,7,15,552.5,81.0,1.85,16.55,255.5,93.33,54.42
2018,8,31,7,30,550.0,95.0,1.7,17.2,296.0,135.17,83.75
2018,8,31,7,45,637.5,92.0,1.6,17.85,358.5,176.9,113.71
2018,8,31,8,0,725.0,89.0,1.5,18.5,421.0,227.72,153.77
2018,8,31,8,15,725.0,100.5,1.35,19.3,463.5,276.05,195.73
2018,8,31,8,30,725.0,112.0,1.2,20.1,506.0,323.98,236.61
2018,8,31,8,45,778.0,104.5,1.1,20.9,560.5,377.08,279.5
2018,8,31,9,0,831.0,97.0,1.0,21.7,615.0,431.03,321.99
2018,8,31,9,15,846.0,99.0,1.05,22.5,656.0,483.17,362.67
2018,8,31,9,30,861.0,101.0,1.1,23.3,697.0,531.73,399.5
2018,8,31,9,45,872.5,102.0,1.2,24.15,732.5,577.22,433.27
2018,8,31,10,0,884.0,103.0,1.3,25.0,768.0,621.94,465.52
2018,8,31,10,15,892.5,104.0,1.4,25.8,797.0,663.78,494.97
2018,8,31,10,30,901.0,105.0,1.5,26.6,826.0,704.21,522.71
2018,8,31,10,45,907.0,106.0,1.6,27.45,848.0,741.27,546.28
2018,8,31,11,0,913.0,107.0,1.7,28.3,870.0,776.36,567.85
2018,8,31,11,15,916.5,107.0,1.85,28.7,884.0,806.47,587.41
2018,8,31,11,30,920.0,107.0,2.0,29.1,898.0,834.14,605.35
2018,8,31,11,45,921.5,107.5,2.15,29.5,904.5,858.11,620.85
2018,8,31,12,0,923.0,108.0,2.3,29.9,911.0,879.33,634.59
2018,8,31,12,15,926.0,106.0,2.5,30.1,910.0,896.5,646.67
2018,8,31,12,30,929.0,104.0,2.7,30.3,909.0,910.73,656.9
2018,8,31,12,45,931.5,101.0,2.95,30.5,900.5,920.48,664.66
2018,8,31,13,0,934.0,98.0,3.2,30.7,892.0,927.09,670.43
2018,8,31,13,15,931.0,97.5,3.4,30.7,875.0,928.22,672.91
2018,8,31,13,30,928.0,97.0,3.6,30.7,858.0,926.18,673.39
2018,8,31,13,45,923.0,96.0,3.8,30.65,834.0,918.67,670.48
2018,8,31,14,0,918.0,95.0,4.0,30.6,810.0,908.07,665.57
2018,8,31,14,15,911.0,93.5,4.2,30.25,778.5,892.17,657.93
2018,8,31,14,30,904.0,92.0,4.4,29.9,747.0,873.38,648.3
2018,8,31,14,45,894.0,90.0,4.6,29.6,709.0,848.77,634.44
2018,8,31,15,0,884.0,88.0,4.8,29.3,671.0,821.64,619.21
2018,8,31,15,15,869.5,85.5,4.8,29.3,627.5,788.04,597.38
2018,8,31,15,30,855.0,83.0,4.8,29.3,584.0,752.51,574.05
2018,8,31,15,45,837.5,80.0,5.1,28.0,536.5,716.85,554.61
2018,8,31,16,0,820.0,77.0,5.4,26.7,489.0,675.48,530.08
2018,8,31,16,15,796.0,73.0,5.4,25.8,438.5,627.52,497.76
2018,8,31,16,30,772.0,69.0,5.4,24.9,388.0,579.21,462.71
2018,8,31,16,45,736.5,64.5,5.4,24.0,335.5,523.44,420.54
2018,8,31,17,0,701.0,60.0,5.4,23.1,283.0,468.84,377.66
2018,8,31,17,15,646.5,55.0,5.3,22.05,231.0,405.48,326.06
2018,8,31,17,30,592.0,50.0,5.2,21.0,179.0,348.6,277.57
2018,8,31,17,45,503.0,42.5,5.1,19.95,131.5,275.91,214.92
2018,8,31,18,0,414.0,35.0,5.0,18.9,84.0,210.98,156.42
2018,8,31,18,15,266.0,24.0,4.85,18.2,49.5,126.25,58.87
2018,8,31,18,30,118.0,13.0,4.7,17.5,15.0,45.19,0.0
2018,8,31,18,45,59.0,6.5,4.55,16.75,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,5,45,102.5,12.0,2.35,13.05,18.5,11.8,0.0
2018,9,1,6,0,205.0,24.0,2.6,13.6,37.0,19.47,3.96
2018,9,1,6,15,314.0,36.0,2.6,14.2,77.5,27.99,18.19
2018,9,1,6,30,423.0,48.0,2.6,14.8,118.0,35.92,25.93
2018,9,1,6,45,487.0,58.5,2.6,15.35,166.5,41.95,31.6
2018,9,1,7,0,551.0,69.0,2.6,15.9,215.0,51.57,40.25
2018,9,1,7,15,595.5,77.0,2.5,16.9,266.0,90.89,51.37
2018,9,1,7,30,640.0,85.0,2.4,17.9,317.0,135.0,79.76
2018,9,1,7,45,669.5,92.5,2.25,18.85,367.5,180.88,115.25
2018,9,1,8,0,699.0,100.0,2.1,19.8,418.0,229.67,155.61
2018,9,1,8,15,723.5,105.5,2.1,20.8,467.0,278.13,196.76
2018,9,1,8,30,748.0,111.0,2.1,21.8,516.0,328.58,239.26
2018,9,1,8,45,765.5,116.0,2.1,22.75,561.5,377.82,280.18
2018,9,1,9,0,783.0,121.0,2.1,23.7,607.0,430.89,322.75
2018,9,1,9,15,783.0,132.0,2.25,24.35,645.0,478.83,361.0
2018,9,1,9,30,783.0,143.0,2.4,25.0,683.0,525.64,397.26
2018,9,1,9,45,774.5,157.0,2.5,25.65,714.0,566.71,428.13
2018,9,1,10,0,766.0,171.0,2.6,26.3,745.0,608.51,458.49
2018,9,1,10,15,777.0,172.5,2.75,26.8,773.5,648.96,487.94
2018,9,1,10,30,788.0,174.0,2.9,27.3,802.0,689.98,517.15
2018,9,1,10,45,796.0,175.0,3.05,27.8,824.0,725.46,542.03
2018,9,1,11,0,804.0,176.0,3.2,28.3,846.0,759.46,565.51
2018,9,1,11,15,809.5,177.0,3.35,28.65,861.0,789.88,586.15
2018,9,1,11,30,815.0,178.0,3.5,29.0,876.0,818.34,604.87
2018,9,1,11,45,818.0,178.0,3.65,29.3,882.5,841.69,620.24
2018,9,1,12,0,821.0,178.0,3.8,29.6,889.0,862.67,634.06
2018,9,1,12,15,819.5,178.5,3.95,29.7,887.0,877.83,644.57
2018,9,1,12,30,818.0,179.0,4.1,29.8,885.0,890.28,653.39
2018,9,1,12,45,814.5,178.5,4.25,29.9,874.5,897.23,658.64
2018,9,1,13,0,811.0,178.0,4.4,30.0,864.0,901.33,662.13
2018,9,1,13,15,807.0,175.5,4.55,29.85,846.5,900.12,662.84
2018,9,1,13,30,803.0,173.0,4.7,29.7,829.0,896.04,661.94
2018,9,1,13,45,796.5,170.0,4.8,29.55,804.0,886.4,657.25
2018,9,1,14,0,790.0,167.0,4.9,29.4,779.0,873.99,650.76
2018,9,1,14,15,781.5,163.0,5.0,29.05,747.5,859.31,643.28
2018,9,1,14,30,773.0,159.0,5.1,28.7,716.0,839.04,631.93
2018,9,1,14,45,762.0,153.0,5.15,28.3,678.0,812.09,615.73
2018,9,1,15,0,751.0,147.0,5.2,27.9,640.0,782.94,597.86
2018,9,1,15,15,732.0,142.5,5.2,27.9,596.5,747.1,573.88
2018,9,1,15,30,713.0,138.0,5.2,27.9,553.0,709.83,548.69
2018,9,1,15,45,694.0,131.0,5.3,26.6,506.5,668.62,522.72
2018,9,1,16,0,675.0,124.0,5.4,25.3,460.0,626.47,495.03
2018,9,1,16,15,651.5,114.5,5.4,24.45,411.0,577.86,460.36
2018,9,1,16,30,628.0,105.0,5.4,23.6,362.0,529.12,424.53
2018,9,1,16,45,591.0,96.0,5.4,22.7,311.0,473.13,381.76
2018,9,1,17,0,554.0,87.0,5.4,21.8,260.0,418.67,338.66
2018,9,1,17,15,498.0,76.0,5.25,20.85,210.0,354.28,285.9
2018,9,1,17,30,442.0,65.0,5.1,19.9,160.0,293.79,234.58
2018,9,1,17,45,360.5,52.0,5.0,19.0,115.5,224.25,174.75
2018,9,1,18,0,279.0,39.0,4.9,18.1,71.0,163.98,120.71
2018,9,1,18,15,167.5,24.0,4.8,17.5,40.5,92.75,32.81
2018,9,1,18,30,56.0,9.0,4.7,16.9,10.0,24.0,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.3,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,2,5,45,81.0,12.0,2.2,12.15,17.0,11.8,0.0
2018,9,2,6,0,162.0,24.0,2.4,12.6,34.0,18.91,2.23
2018,9,2,6,15,272.5,37.5,2.35,13.25,73.5,28.85,18.92
2018,9,2,6,30,383.0,51.0,2.3,13.9,113.0,39.01,28.72
2018,9,2,6,45,459.0,61.0,2.25,14.55,162.0,44.43,33.9
2018,9,2,7,0,535.0,71.0,2.2,15.2,211.0,51.73,40.51
2018,9,2,7,15,587.5,78.0,2.1,15.9,263.0,89.68,51.35
2018,9,2,7,30,640.0,85.0,2.0,16.6,315.0,133.29,78.86
2018,9,2,7,45,679.0,90.0,1.9,17.35,367.5,178.5,113.41
2018,9,2,8,0,718.0,95.0,1.8,18.1,420.0,227.6,153.93
2018,9,2,8,15,745.0,99.0,1.85,19.0,469.5,276.35,195.66
2018,9,2,8,30,772.0,103.0,1.9,19.9,519.0,330.46,241.47
2018,9,2,8,45,794.0,106.0,1.9,20.8,566.0,380.43,283.31
2018,9,2,9,0,816.0,109.0,1.9,21.7,613.0,431.65,324.96
2018,9,2,9,15,814.0,119.5,2.0,22.65,650.5,479.7,363.21
2018,9,2,9,30,812.0,130.0,2.1,23.6,688.0,526.39,399.09
2018,9,2,9,45,801.5,143.5,2.15,24.55,718.0,569.7,431.02
2018,9,2,10,0,791.0,157.0,2.2,25.5,748.0,610.7,460.15
2018,9,2,10,15,802.5,158.5,2.25,26.3,777.5,651.93,489.16
2018,9,2,10,30,814.0,160.0,2.3,27.1,807.0,692.24,516.77
2018,9,2,10,45,822.5,160.5,2.35,27.85,829.0,728.38,540.97
2018,9,2,11,0,831.0,161.0,2.4,28.6,851.0,762.98,563.61
2018,9,2,11,15,836.5,161.0,2.5,29.15,865.5,793.09,582.58
2018,9,2,11,30,842.0,161.0,2.6,29.7,880.0,821.13,600.1
2018,9,2,11,45,846.0,160.0,2.65,30.3,886.5,844.77,614.19
2018,9,2,12,0,850.0,159.0,2.7,30.9,893.0,865.95,626.67
2018,9,2,12,15,842.5,163.5,2.85,31.1,889.5,880.29,636.41
2018,9,2,12,30,835.0,168.0,3.0,31.3,886.0,891.73,644.38
2018,9,2,12,45,823.0,172.0,3.15,31.55,873.0,895.84,647.53
2018,9,2,13,0,811.0,176.0,3.3,31.8,860.0,896.99,648.89
2018,9,2,13,15,808.5,173.5,3.4,31.8,843.0,897.04,649.99
2018,9,2,13,30,806.0,171.0,3.5,31.8,826.0,894.21,649.31
2018,9,2,13,45,801.5,167.0,3.65,31.75,801.5,885.22,645.09
2018,9,2,14,0,797.0,163.0,3.8,31.7,777.0,873.42,639.06
2018,9,2,14,15,789.0,158.0,3.95,31.35,745.0,854.81,629.27
2018,9,2,14,30,781.0,153.0,4.1,31.0,713.0,836.69,619.8
2018,9,2,14,45,771.0,147.5,4.2,30.7,675.5,810.91,604.68
2018,9,2,15,0,761.0,142.0,4.3,30.4,638.0,782.86,587.91
2018,9,2,15,15,742.0,138.0,4.3,30.4,594.5,747.33,564.69
2018,9,2,15,30,723.0,134.0,4.3,30.4,551.0,710.35,540.29
2018,9,2,15,45,703.0,127.0,4.5,29.1,504.0,668.12,514.46
2018,9,2,16,0,683.0,120.0,4.7,27.8,457.0,624.99,487.03
2018,9,2,16,15,658.0,111.0,4.8,26.75,407.5,575.68,453.1
2018,9,2,16,30,633.0,102.0,4.9,25.7,358.0,526.36,417.89
2018,9,2,16,45,593.5,93.5,5.0,24.7,307.0,469.38,375.13
2018,9,2,17,0,554.0,85.0,5.1,23.7,256.0,414.11,332.03
2018,9,2,17,15,493.5,75.0,5.0,22.55,206.0,348.75,279.09
2018,9,2,17,30,433.0,65.0,4.9,21.4,156.0,287.62,227.76
2018,9,2,17,45,345.5,52.0,4.8,20.25,111.5,216.82,167.45
2018,9,2,18,0,258.0,39.0,4.7,19.1,67.0,155.63,112.83
2018,9,2,18,15,152.0,23.5,4.6,18.35,38.0,85.7,16.98
2018,9,2,18,30,46.0,8.0,4.5,17.6,9.0,20.12,0.0
2018,9,2,18,45,23.0,4.0,4.4,16.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.5,2.35,12.25,15.5,11.3,0.0
2018,9,3,6,0,136.0,23.0,2.6,12.7,31.0,18.12,0.13
2018,9,3,6,15,239.5,37.5,2.7,13.25,69.0,28.92,18.86
2018,9,3,6,30,343.0,52.0,2.8,13.8,107.0,39.17,28.83
2018,9,3,6,45,415.5,63.5,2.85,14.4,154.5,46.98,36.15
2018,9,3,7,0,488.0,75.0,2.9,15.0,202.0,53.78,42.34
2018,9,3,7,15,539.5,83.5,2.9,15.6,252.5,90.33,54.03
2018,9,3,7,30,591.0,92.0,2.9,16.2,303.0,132.47,80.62
2018,9,3,7,45,628.0,99.0,2.9,16.85,354.0,176.43,114.26
2018,9,3,8,0,665.0,106.0,2.9,17.5,405.0,224.13,153.76
2018,9,3,8,15,692.5,111.5,2.9,18.25,454.0,271.57,194.5
2018,9,3,8,30,720.0,117.0,2.9,19.0,503.0,321.34,237.16
2018,9,3,8,45,741.5,121.0,2.9,19.75,548.5,369.74,278.27
2018,9,3,9,0,763.0,125.0,2.9,20.5,594.0,419.41,319.4
2018,9,3,9,15,771.5,132.0,2.95,21.25,633.5,469.78,359.98
2018,9,3,9,30,780.0,139.0,3.0,22.0,673.0,516.66,396.75
2018,9,3,9,45,782.5,147.0,3.05,22.7,706.0,560.65,430.33
2018,9,3,10,0,785.0,155.0,3.1,23.4,739.0,603.41,462.01
2018,9,3,10,15,795.0,157.5,3.2,24.0,768.0,644.35,492.04
2018,9,3,10,30,805.0,160.0,3.3,24.6,797.0,684.28,520.68
2018,9,3,10,45,812.0,160.5,3.35,25.2,818.0,719.03,544.91
2018,9,3,11,0,819.0,161.0,3.4,25.8,839.0,752.16,567.56
2018,9,3,11,15,823.5,162.0,3.5,26.15,853.0,782.09,587.53
2018,9,3,11,30,828.0,163.0,3.6,26.5,867.0,809.93,605.85
2018,9,3,11,45,830.5,163.5,3.7,26.9,873.5,833.46,621.07
2018,9,3,12,0,833.0,164.0,3.8,27.3,880.0,854.54,634.66
2018,9,3,12,15,837.5,161.0,3.9,27.4,879.5,871.31,646.12
2018,9,3,12,30,842.0,158.0,4.0,27.5,879.0,885.41,655.91
2018,9,3,12,45,846.0,153.0,4.05,27.65,870.5,894.3,661.92
2018,9,3,13,0,850.0,148.0,4.1,27.8,862.0,900.27,666.11
2018,9,3,13,15,845.5,146.5,4.25,27.6,844.0,899.43,667.26
2018,9,3,13,30,841.0,145.0,4.4,27.4,826.0,895.62,666.53
2018,9,3,13,45,809.0,154.0,4.5,27.25,792.5,875.81,654.63
2018,9,3,14,0,777.0,163.0,4.6,27.1,759.0,853.52,641.22
2018,9,3,14,15,784.0,152.0,4.7,26.65,732.0,841.64,635.92
2018,9,3,14,30,791.0,141.0,4.8,26.2,705.0,826.71,628.44
2018,9,3,14,45,782.0,135.5,4.95,25.7,668.0,801.39,613.98
2018,9,3,15,0,773.0,130.0,5.1,25.2,631.0,773.74,597.7
2018,9,3,15,15,741.0,129.5,5.1,25.2,583.0,734.39,570.85
2018,9,3,15,30,709.0,129.0,5.1,25.2,535.0,691.53,541.21
2018,9,3,15,45,700.0,120.5,5.2,23.7,492.5,655.99,519.6
2018,9,3,16,0,691.0,112.0,5.3,22.2,450.0,618.9,495.7
2018,9,3,16,15,598.0,113.5,5.25,21.3,383.5,536.31,433.21
2018,9,3,16,30,505.0,115.0,5.2,20.4,317.0,455.31,370.4
2018,9,3,16,45,504.0,100.5,5.2,19.5,278.0,419.43,342.92
2018,9,3,17,0,503.0,86.0,5.2,18.6,239.0,385.24,315.31
2018,9,3,17,15,445.0,74.5,5.05,17.85,190.5,319.7,260.46
2018,9,3,17,30,387.0,63.0,4.9,17.1,142.0,261.47,210.1
2018,9,3,17,45,311.5,50.5,4.75,16.4,102.0,199.91,156.01
2018,9,3,18,0,236.0,38.0,4.6,15.7,62.0,145.77,105.59
2018,9,3,18,15,137.5,23.0,4.4,15.3,35.0,79.12,0.0
2018,9,3,18,30,39.0,8.0,4.2,14.9,8.0,18.1,0.0
2018,9,3,18,45,19.5,4.0,3.95,14.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,4,5,45,83.0,11.5,2.85,12.7,16.0,11.3,0.0
2018,9,4,6,0,166.0,23.0,3.1,13.2,32.0,18.2,0.0
2018,9,4,6,15,279.5,35.5,3.2,13.85,71.0,28.1,17.98
2018,9,4,6,30,393.0,48.0,3.3,14.5,110.0,36.53,26.39
2018,9,4,6,45,468.0,57.5,3.35,15.1,158.0,41.62,31.29
2018,9,4,7,0,543.0,67.0,3.4,15.7,206.0,46.43,35.7
2018,9,4,7,15,593.5,74.0,3.35,16.35,257.5,83.3,46.9
2018,9,4,7,30,644.0,81.0,3.3,17.0,309.0,126.82,73.66
2018,9,4,7,45,667.0,89.0,3.25,17.65,357.0,172.18,108.78
2018,9,4,8,0,690.0,97.0,3.2,18.3,405.0,219.78,148.78
2018,9,4,8,15,729.0,98.5,3.15,19.1,457.5,267.96,189.85
2018,9,4,8,30,768.0,100.0,3.1,19.9,510.0,322.64,236.26
2018,9,4,8,45,787.5,103.5,3.0,20.65,555.5,371.89,278.23
2018,9,4,9,0,807.0,107.0,2.9,21.4,601.0,422.14,319.88
2018,9,4,9,15,825.5,108.5,2.85,22.2,643.0,470.88,359.18
2018,9,4,9,30,844.0,110.0,2.8,23.0,685.0,520.03,397.51
2018,9,4,9,45,860.0,109.5,2.75,23.75,721.5,568.74,434.33
2018,9,4,10,0,876.0,109.0,2.7,24.5,758.0,614.15,467.64
2018,9,4,10,15,884.5,110.5,2.75,25.2,787.0,656.07,497.9
2018,9,4,10,30,893.0,112.0,2.8,25.9,816.0,696.59,526.37
2018,9,4,10,45,898.5,113.5,2.8,26.65,838.0,733.41,550.81
2018,9,4,11,0,904.0,115.0,2.8,27.4,860.0,768.25,572.36
2018,9,4,11,15,908.0,115.0,2.9,27.9,874.0,798.39,591.62
2018,9,4,11,30,912.0,115.0,3.0,28.4,888.0,826.13,609.2
2018,9,4,11,45,914.0,115.5,3.05,28.95,894.5,850.22,623.87
2018,9,4,12,0,916.0,116.0,3.1,29.5,901.0,871.58,636.72
2018,9,4,12,15,916.5,115.5,3.2,29.9,899.0,887.87,646.93
2018,9,4,12,30,917.0,115.0,3.3,30.3,897.0,901.18,655.29
2018,9,4,12,45,916.0,114.0,3.4,30.65,887.5,909.67,660.71
2018,9,4,13,0,915.0,113.0,3.5,31.0,878.0,915.04,664.21
2018,9,4,13,15,911.0,111.5,3.65,31.15,859.5,914.14,664.55
2018,9,4,13,30,907.0,110.0,3.8,31.3,841.0,910.08,662.94
2018,9,4,13,45,900.5,109.0,3.9,31.4,815.5,901.27,658.15
2018,9,4,14,0,894.0,108.0,4.0,31.5,790.0,889.44,651.47
2018,9,4,14,15,884.5,106.0,4.1,31.25,757.0,871.06,641.39
2018,9,4,14,30,875.0,104.0,4.2,31.0,724.0,849.92,629.46
2018,9,4,14,45,862.5,102.0,4.3,30.75,685.5,823.72,614.02
2018,9,4,15,0,850.0,100.0,4.4,30.5,647.0,799.72,600.01
2018,9,4,15,15,833.5,97.0,4.4,30.5,602.5,764.84,577.34
2018,9,4,15,30,817.0,94.0,4.4,30.5,558.0,728.18,553.29
2018,9,4,15,45,795.0,90.5,4.5,29.2,510.0,685.45,527.64
2018,9,4,16,0,773.0,87.0,4.6,27.9,462.0,641.77,500.68
2018,9,4,16,15,741.5,83.0,4.6,26.8,410.5,590.63,465.05
2018,9,4,16,30,710.0,79.0,4.6,25.7,359.0,542.26,430.17
2018,9,4,16,45,666.5,73.5,4.6,24.6,306.5,483.68,386.06
2018,9,4,17,0,623.0,68.0,4.6,23.5,254.0,427.12,341.76
2018,9,4,17,15,559.0,61.0,4.5,22.25,203.5,361.11,288.15
2018,9,4,17,30,495.0,54.0,4.4,21.0,153.0,299.67,236.23
2018,9,4,17,45,397.0,44.0,4.3,19.75,108.0,226.28,173.45
2018,9,4,18,0,299.0,34.0,4.2,18.5,63.0,161.6,113.8
2018,9,4,18,15,173.5,20.5,4.1,17.75,35.0,84.79,0.0
2018,9,4,18,30,48.0,7.0,4.0,17.0,7.0,19.28,0.0
2018,9,4,18,45,24.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,5,45,75.5,11.0,2.85,12.25,15.0,10.81,0.0
2018,9,5,6,0,151.0,22.0,3.1,12.6,30.0,17.41,0.0
2018,9,5,6,15,263.5,35.5,3.15,13.2,68.5,27.43,17.34
2018,9,5,6,30,376.0,49.0,3.2,13.8,107.0,37.73,27.49
2018,9,5,6,45,451.5,58.5,3.3,14.4,154.5,42.75,32.36
2018,9,5,7,0,527.0,68.0,3.4,15.0,202.0,47.5,36.75
2018,9,5,7,15,578.5,75.0,3.4,15.65,252.5,81.8,46.83
2018,9,5,7,30,630.0,82.0,3.4,16.3,303.0,124.53,72.74
2018,9,5,7,45,666.0,87.5,3.35,16.95,354.0,168.97,106.45
2018,9,5,8,0,702.0,93.0,3.3,17.6,405.0,216.99,146.33
2018,9,5,8,15,729.0,97.5,3.35,18.35,454.0,265.21,188.07
2018,9,5,8,30,756.0,102.0,3.4,19.1,503.0,318.82,234.22
2018,9,5,8,45,776.0,105.0,3.4,19.8,548.0,367.17,275.84
2018,9,5,9,0,796.0,108.0,3.4,20.5,593.0,416.58,317.36
2018,9,5,9,15,809.5,111.5,3.45,21.2,633.5,464.34,356.6
2018,9,5,9,30,823.0,115.0,3.5,21.9,674.0,512.08,394.66
2018,9,5,9,45,832.5,118.0,3.6,22.55,708.5,556.97,429.7
2018,9,5,10,0,842.0,121.0,3.7,23.2,743.0,601.05,463.18
2018,9,5,10,15,850.0,123.5,3.8,23.75,771.5,642.74,494.26
2018,9,5,10,30,858.0,126.0,3.9,24.3,800.0,684.27,524.47
2018,9,5,10,45,864.0,126.5,4.0,24.85,821.0,719.38,549.57
2018,9,5,11,0,870.0,127.0,4.1,25.4,842.0,752.61,571.82
2018,9,5,11,15,874.0,128.0,4.2,25.6,856.0,782.78,592.31
2018,9,5,11,30,878.0,129.0,4.3,25.8,870.0,810.65,611.17
2018,9,5,11,45,880.5,128.5,4.45,26.05,876.0,833.47,626.6
2018,9,5,12,0,883.0,128.0,4.6,26.3,882.0,853.67,640.46
2018,9,5,12,15,885.0,126.5,4.75,26.25,880.5,869.75,652.5
2018,9,5,12,30,887.0,125.0,4.9,26.2,879.0,882.98,662.73
2018,9,5,12,45,888.0,123.0,5.0,26.15,870.0,891.93,669.84
2018,9,5,13,0,889.0,121.0,5.1,26.1,861.0,897.86,675.03
2018,9,5,13,15,884.5,120.0,5.25,25.85,843.0,896.99,676.5
2018,9,5,13,30,880.0,119.0,5.4,25.6,825.0,893.06,675.98
2018,9,5,13,45,873.0,118.0,5.5,25.3,799.5,883.95,671.8
2018,9,5,14,0,866.0,117.0,5.6,25.0,774.0,871.93,665.65
2018,9,5,14,15,857.0,114.5,5.6,24.5,741.5,853.79,655.25
2018,9,5,14,30,848.0,112.0,5.6,24.0,709.0,837.49,646.2
2018,9,5,14,45,835.5,109.5,5.65,23.5,671.0,811.32,630.27
2018,9,5,15,0,823.0,107.0,5.7,23.0,633.0,782.85,612.58
2018,9,5,15,15,805.5,104.0,5.7,23.0,589.0,747.86,588.54
2018,9,5,15,30,788.0,101.0,5.7,23.0,545.0,711.2,563.1
2018,9,5,15,45,765.0,97.0,5.65,21.4,497.0,668.08,535.72
2018,9,5,16,0,742.0,93.0,5.6,19.8,449.0,624.12,506.36
2018,9,5,16,15,713.0,88.0,5.55,19.0,399.5,577.19,471.34
2018,9,5,16,30,684.0,83.0,5.5,18.2,350.0,528.09,433.6
2018,9,5,16,45,641.5,76.5,5.4,17.45,298.0,470.07,387.26
2018,9,5,17,0,599.0,70.0,5.3,16.7,246.0,414.02,340.97
2018,9,5,17,15,535.0,62.0,5.1,16.05,196.0,348.1,284.8
2018,9,5,17,30,471.0,54.0,4.9,15.4,146.0,286.81,230.84
2018,9,5,17,45,373.0,43.5,4.75,14.75,102.5,214.39,166.91
2018,9,5,18,0,275.0,33.0,4.6,14.1,59.0,150.78,105.6
2018,9,5,18,15,155.5,19.5,4.4,13.8,32.5,77.26,0.0
2018,9,5,18,30,36.0,6.0,4.2,13.5,6.0,5.9,0.0
2018,9,5,18,45,18.0,3.0,4.05,13.25,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,107.5,10.5,2.55,10.8,16.0,10.32,0.0
2018,9,6,6,0,215.0,21.0,2.8,11.2,32.0,17.32,0.0
2018,9,6,6,15,345.0,31.0,2.85,11.8,72.5,24.04,14.46
2018,9,6,6,30,475.0,41.0,2.9,12.4,113.0,30.32,21.11
2018,9,6,6,45,520.0,50.5,2.95,13.0,157.5,35.74,26.31
2018,9,6,7,0,565.0,60.0,3.0,13.6,202.0,40.81,30.98
2018,9,6,7,15,646.0,62.0,3.0,14.25,260.0,72.38,37.86
2018,9,6,7,30,727.0,64.0,3.0,14.9,318.0,120.34,65.81
2018,9,6,7,45,649.0,85.5,2.95,15.5,338.5,162.94,102.71
2018,9,6,8,0,571.0,107.0,2.9,16.1,359.0,200.79,138.77
2018,9,6,8,15,567.5,119.0,2.9,16.9,394.0,241.12,174.44
2018,9,6,8,30,564.0,131.0,2.9,17.7,429.0,280.78,209.37
2018,9,6,8,45,696.0,113.5,2.9,18.5,513.5,341.44,257.91
2018,9,6,9,0,828.0,96.0,2.9,19.3,598.0,416.56,317.79
2018,9,6,9,15,849.5,97.5,3.0,20.0,643.0,467.51,359.64
2018,9,6,9,30,871.0,99.0,3.1,20.7,688.0,522.13,403.1
2018,9,6,9,45,831.5,122.0,3.2,21.4,707.5,558.02,431.16
2018,9,6,10,0,792.0,145.0,3.3,22.1,727.0,592.29,456.84
2018,9,6,10,15,801.5,147.0,3.45,22.7,755.5,632.58,487.01
2018,9,6,10,30,811.0,149.0,3.6,23.3,784.0,671.78,515.7
2018,9,6,10,45,867.0,128.0,3.7,23.9,823.0,720.59,551.45
2018,9,6,11,0,923.0,107.0,3.8,24.5,862.0,769.62,584.82
2018,9,6,11,15,927.5,106.5,3.8,24.9,876.0,800.04,604.42
2018,9,6,11,30,932.0,106.0,3.8,25.3,890.0,828.01,622.33
2018,9,6,11,45,934.5,105.5,3.85,25.7,896.0,851.8,637.52
2018,9,6,12,0,937.0,105.0,3.9,26.1,902.0,872.79,650.83
2018,9,6,12,15,939.0,104.0,3.9,26.3,900.5,889.96,661.85
2018,9,6,12,30,941.0,103.0,3.9,26.5,899.0,904.11,670.91
2018,9,6,12,45,941.5,101.5,3.9,26.75,889.5,913.36,676.65
2018,9,6,13,0,942.0,100.0,3.9,27.0,880.0,919.42,680.39
2018,9,6,13,15,939.0,98.5,3.9,27.0,862.0,919.22,680.73
2018,9,6,13,30,936.0,97.0,3.9,27.0,844.0,915.76,679.07
2018,9,6,13,45,931.0,95.5,3.95,27.0,818.5,907.36,674.49
2018,9,6,14,0,926.0,94.0,4.0,27.0,793.0,895.82,667.92
2018,9,6,14,15,918.0,92.5,4.0,26.8,760.5,878.68,657.91
2018,9,6,14,30,910.0,91.0,4.0,26.6,728.0,858.64,646.01
2018,9,6,14,45,899.0,88.5,4.0,26.4,689.0,832.32,629.76
2018,9,6,15,0,888.0,86.0,4.0,26.2,650.0,803.49,611.74
2018,9,6,15,15,873.0,83.5,4.0,26.2,605.5,769.27,589.34
2018,9,6,15,30,858.0,81.0,4.0,26.2,561.0,733.16,565.41
2018,9,6,15,45,837.5,78.0,4.0,25.45,512.5,695.14,541.44
2018,9,6,16,0,817.0,75.0,4.0,24.7,464.0,651.71,512.98
2018,9,6,16,15,789.0,71.5,4.0,24.05,412.5,602.02,477.63
2018,9,6,16,30,761.0,68.0,4.0,23.4,361.0,552.31,440.74
2018,9,6,16,45,721.0,63.0,3.95,22.8,308.0,494.35,395.93
2018,9,6,17,0,681.0,58.0,3.9,22.2,255.0,437.98,350.67
2018,9,6,17,15,619.5,52.0,3.85,21.2,203.5,374.79,298.61
2018,9,6,17,30,558.0,46.0,3.8,20.2,152.0,313.64,246.16
2018,9,6,17,45,457.0,37.5,3.7,19.2,106.5,238.97,181.48
2018,9,6,18,0,356.0,29.0,3.6,18.2,61.0,173.54,116.03
2018,9,6,18,15,204.5,18.0,3.6,17.55,33.5,78.05,0.0
2018,9,6,18,30,53.0,7.0,3.6,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.2,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.95,11.3,15.0,9.83,0.0
2018,9,7,6,0,207.0,20.0,2.1,11.8,30.0,16.46,0.0
2018,9,7,6,15,346.5,30.0,2.15,12.45,71.0,23.24,13.6
2018,9,7,6,30,486.0,40.0,2.2,13.1,112.0,29.58,20.36
2018,9,7,6,45,562.0,46.5,2.25,13.75,162.0,32.46,23.29
2018,9,7,7,0,638.0,53.0,2.3,14.4,212.0,38.68,28.99
2018,9,7,7,15,687.0,58.0,2.2,15.35,265.0,72.3,37.27
2018,9,7,7,30,736.0,63.0,2.1,16.3,318.0,118.35,63.63
2018,9,7,7,45,769.5,66.5,2.0,17.25,370.5,165.88,99.05
2018,9,7,8,0,803.0,70.0,1.9,18.2,423.0,216.64,140.98
2018,9,7,8,15,827.0,73.5,1.9,19.2,473.5,268.03,185.29
2018,9,7,8,30,851.0,77.0,1.9,20.2,524.0,325.28,234.15
2018,9,7,8,45,869.0,79.0,1.9,21.2,570.5,376.43,277.55
2018,9,7,9,0,887.0,81.0,1.9,22.2,617.0,428.22,320.2
2018,9,7,9,15,899.0,84.0,1.95,23.2,658.5,478.64,360.56
2018,9,7,9,30,911.0,87.0,2.0,24.2,700.0,528.67,399.22
2018,9,7,9,45,919.0,89.0,2.05,25.2,735.0,575.06,433.91
2018,9,7,10,0,927.0,91.0,2.1,26.2,770.0,620.27,466.59
2018,9,7,10,15,935.0,92.5,2.2,27.0,799.5,663.64,497.56
2018,9,7,10,30,943.0,94.0,2.3,27.8,829.0,705.42,526.6
2018,9,7,10,45,949.0,94.0,2.4,28.6,851.0,742.63,550.96
2018,9,7,11,0,955.0,94.0,2.5,29.4,873.0,777.7,572.74
2018,9,7,11,15,958.5,94.5,2.6,29.95,887.0,809.1,592.45
2018,9,7,11,30,962.0,95.0,2.7,30.5,901.0,837.91,610.35
2018,9,7,11,45,964.0,95.0,2.85,31.0,907.0,862.32,625.76
2018,9,7,12,0,966.0,95.0,3.0,31.5,913.0,883.81,639.28
2018,9,7,12,15,965.5,95.0,3.15,31.8,910.5,900.22,650.04
2018,9,7,12,30,965.0,95.0,3.3,32.1,908.0,913.45,658.85
2018,9,7,12,45,963.0,95.0,3.4,32.35,898.0,922.19,664.65
2018,9,7,13,0,961.0,95.0,3.5,32.6,888.0,927.64,668.46
2018,9,7,13,15,957.5,94.0,3.65,32.55,869.5,927.46,669.86
2018,9,7,13,30,954.0,93.0,3.8,32.5,851.0,923.98,669.22
2018,9,7,13,45,948.5,91.5,3.9,32.5,824.5,914.98,664.66
2018,9,7,14,0,943.0,90.0,4.0,32.5,798.0,902.78,658.1
2018,9,7,14,15,935.0,88.5,4.1,32.15,765.0,885.36,649.06
2018,9,7,14,30,927.0,87.0,4.2,31.8,732.0,865.0,638.06
2018,9,7,14,45,916.0,85.0,4.3,31.5,692.5,838.85,622.95
2018,9,7,15,0,905.0,83.0,4.4,31.2,653.0,810.16,606.0
2018,9,7,15,15,890.0,81.0,4.4,31.2,608.5,776.06,584.06
2018,9,7,15,30,875.0,79.0,4.4,31.2,564.0,740.03,560.6
2018,9,7,15,45,854.5,75.5,4.5,30.1,514.5,696.68,534.3
2018,9,7,16,0,834.0,72.0,4.6,29.0,465.0,656.33,509.57
2018,9,7,16,15,806.0,68.5,4.55,28.1,413.0,606.09,474.53
2018,9,7,16,30,778.0,65.0,4.5,27.2,361.0,555.82,437.89
2018,9,7,16,45,738.0,60.5,4.5,26.3,307.5,497.89,394.07
2018,9,7,17,0,698.0,56.0,4.5,25.4,254.0,441.54,349.59
2018,9,7,17,15,636.0,50.0,4.3,24.25,202.0,374.87,295.12
2018,9,7,17,30,574.0,44.0,4.1,23.1,150.0,315.69,244.46
2018,9,7,17,45,470.5,35.5,3.95,21.95,104.0,239.82,179.25
2018,9,7,18,0,367.0,27.0,3.8,20.8,58.0,172.47,109.4
2018,9,7,18,15,211.0,16.5,3.8,20.0,31.5,77.53,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.2,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.35,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.35,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,3.0,12.8,29.0,15.59,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.45,69.5,21.01,11.5
2018,9,8,6,30,506.0,36.0,3.1,14.1,110.0,28.53,19.3
2018,9,8,6,45,579.0,43.0,3.15,14.7,160.0,32.4,23.11
2018,9,8,7,0,652.0,50.0,3.2,15.3,210.0,36.13,26.58
2018,9,8,7,15,697.5,54.5,3.15,16.3,262.0,67.76,33.87
2018,9,8,7,30,743.0,59.0,3.1,17.3,314.0,113.52,59.42
2018,9,8,7,45,774.0,63.0,3.05,18.25,366.0,161.43,94.98
2018,9,8,8,0,805.0,67.0,3.0,19.2,418.0,212.3,137.07
2018,9,8,8,15,827.0,70.0,2.95,20.2,467.5,262.8,180.87
2018,9,8,8,30,849.0,73.0,2.9,21.2,517.0,318.97,229.18
2018,9,8,8,45,864.5,76.5,2.9,22.25,563.0,370.4,273.14
2018,9,8,9,0,880.0,80.0,2.9,23.3,609.0,422.26,316.18
2018,9,8,9,15,889.5,83.5,2.95,24.1,649.5,471.65,356.44
2018,9,8,9,30,899.0,87.0,3.0,24.9,690.0,520.45,394.94
2018,9,8,9,45,904.5,91.0,3.0,25.75,724.5,566.79,430.14
2018,9,8,10,0,910.0,95.0,3.0,26.6,759.0,611.8,463.18
2018,9,8,10,15,917.0,97.0,3.05,27.45,788.0,654.35,493.64
2018,9,8,10,30,924.0,99.0,3.1,28.3,817.0,695.28,522.09
2018,9,8,10,45,928.5,100.5,3.15,29.1,838.5,732.22,546.68
2018,9,8,11,0,933.0,102.0,3.2,29.9,860.0,767.01,568.26
2018,9,8,11,15,936.0,103.5,3.25,30.5,874.0,798.38,587.76
2018,9,8,11,30,939.0,105.0,3.3,31.1,888.0,827.22,605.44
2018,9,8,11,45,939.5,105.5,3.4,31.7,893.5,850.44,619.56
2018,9,8,12,0,940.0,106.0,3.5,32.3,899.0,870.77,631.78
2018,9,8,12,15,944.0,103.5,3.6,32.5,897.5,888.03,643.07
2018,9,8,12,30,948.0,101.0,3.7,32.7,896.0,902.27,652.46
2018,9,8,12,45,950.0,98.0,3.85,32.85,886.5,911.18,658.88
2018,9,8,13,0,952.0,95.0,4.0,33.0,877.0,916.85,663.32
2018,9,8,13,15,947.5,95.0,4.1,32.9,858.5,916.77,664.53
2018,9,8,13,30,943.0,95.0,4.2,32.8,840.0,913.43,663.75
2018,9,8,13,45,936.5,93.5,4.3,32.7,813.5,903.58,658.78
2018,9,8,14,0,930.0,92.0,4.4,32.6,787.0,890.59,651.83
2018,9,8,14,15,922.5,90.5,4.5,32.3,754.5,873.7,642.86
2018,9,8,14,30,915.0,89.0,4.6,32.0,722.0,853.9,631.94
2018,9,8,14,45,904.5,86.5,4.7,31.75,683.0,827.8,616.64
2018,9,8,15,0,894.0,84.0,4.8,31.5,644.0,799.16,599.64
2018,9,8,15,15,877.5,81.5,4.8,31.5,598.5,763.61,576.51
2018,9,8,15,30,861.0,79.0,4.8,31.5,553.0,726.24,551.92
2018,9,8,15,45,843.5,76.0,4.95,30.35,505.5,690.2,531.11
2018,9,8,16,0,826.0,73.0,5.1,29.2,458.0,648.62,505.52
2018,9,8,16,15,801.5,68.5,5.15,28.25,407.0,599.78,471.35
2018,9,8,16,30,777.0,64.0,5.2,27.3,356.0,550.67,435.57
2018,9,8,16,45,738.0,59.5,5.2,26.3,303.0,493.46,391.94
2018,9,8,17,0,699.0,55.0,5.2,25.3,250.0,437.76,347.6
2018,9,8,17,15,635.5,49.0,5.1,24.05,198.0,370.58,292.44
2018,9,8,17,30,572.0,43.0,5.0,22.8,146.0,307.72,238.57
2018,9,8,17,45,461.0,35.5,4.9,21.55,100.5,234.06,174.55
2018,9,8,18,0,350.0,28.0,4.8,20.3,55.0,164.3,98.37
2018,9,8,18,15,188.5,16.0,4.75,19.45,29.0,69.65,0.0
2018,9,8,18,30,27.0,4.0,4.7,18.6,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,17.7,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
