Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,5,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.35,10.6,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,10.8,5.0,0.0,0.0
2018,9,29,6,15,109.5,14.0,1.7,11.7,21.0,13.76,0.0
2018,9,29,6,30,174.0,22.0,2.0,12.6,37.0,16.77,7.35
2018,9,29,6,45,87.0,36.0,2.3,13.45,43.5,29.77,20.29
2018,9,29,7,0,0.0,50.0,2.6,14.3,50.0,47.4,36.31
2018,9,29,7,15,5.5,70.5,2.6,14.95,72.0,65.68,52.76
2018,9,29,7,30,11.0,91.0,2.6,15.6,94.0,84.59,65.77
2018,9,29,7,45,61.0,119.0,2.6,16.2,141.0,111.02,85.46
2018,9,29,8,0,111.0,147.0,2.6,16.8,188.0,141.98,108.21
2018,9,29,8,15,162.5,169.0,2.5,17.35,238.5,178.01,135.28
2018,9,29,8,30,214.0,191.0,2.4,17.9,289.0,219.34,167.04
2018,9,29,8,45,248.5,207.0,2.3,18.4,331.5,252.19,192.86
2018,9,29,9,0,283.0,223.0,2.2,18.9,374.0,292.04,224.25
2018,9,29,9,15,364.0,220.0,2.15,19.4,429.5,336.23,258.38
2018,9,29,9,30,445.0,217.0,2.1,19.9,485.0,384.14,295.51
2018,9,29,9,45,441.0,228.5,2.1,20.35,506.0,414.09,319.1
2018,9,29,10,0,437.0,240.0,2.1,20.8,527.0,442.95,341.32
2018,9,29,10,15,532.0,219.0,2.25,21.2,582.5,495.22,381.8
2018,9,29,10,30,627.0,198.0,2.4,21.6,638.0,552.94,425.92
2018,9,29,10,45,664.0,190.5,2.5,22.0,668.0,591.88,455.13
2018,9,29,11,0,701.0,183.0,2.6,22.4,698.0,631.26,484.4
2018,9,29,11,15,516.5,236.5,2.7,22.65,619.0,579.07,444.17
2018,9,29,11,30,332.0,290.0,2.8,22.9,540.0,515.38,394.83
2018,9,29,11,45,188.5,296.0,2.85,23.15,438.0,425.83,326.4
2018,9,29,12,0,45.0,302.0,2.9,23.4,336.0,328.6,250.35
2018,9,29,12,15,24.0,225.5,3.05,23.45,243.5,239.36,182.8
2018,9,29,12,30,3.0,149.0,3.2,23.5,151.0,146.9,110.99
2018,9,29,12,45,18.5,207.0,3.3,23.6,220.5,215.94,165.27
2018,9,29,13,0,34.0,265.0,3.4,23.7,290.0,290.28,222.52
2018,9,29,13,15,78.5,281.0,3.5,23.7,336.5,342.65,263.69
2018,9,29,13,30,123.0,297.0,3.6,23.7,383.0,401.13,309.09
2018,9,29,13,45,219.0,261.5,3.7,23.75,407.0,445.64,345.65
2018,9,29,14,0,315.0,226.0,3.8,23.8,431.0,481.23,375.46
2018,9,29,14,15,432.0,179.5,3.85,23.65,444.5,524.67,411.66
2018,9,29,14,30,549.0,133.0,3.9,23.5,458.0,558.89,440.76
2018,9,29,14,45,610.5,126.0,4.0,23.3,464.5,586.2,462.93
2018,9,29,15,0,672.0,119.0,4.1,23.1,471.0,608.86,481.51
2018,9,29,15,15,674.0,108.0,4.1,23.1,434.5,582.25,462.11
2018,9,29,15,30,676.0,97.0,4.1,23.1,398.0,553.3,440.76
2018,9,29,15,45,630.0,93.5,4.2,22.4,349.0,501.53,402.09
2018,9,29,16,0,584.0,90.0,4.3,21.7,300.0,450.87,363.19
2018,9,29,16,15,438.0,88.5,4.2,21.15,232.5,347.29,280.38
2018,9,29,16,30,292.0,87.0,4.1,20.6,165.0,257.72,207.06
2018,9,29,16,45,370.0,67.0,4.0,20.0,144.0,259.54,206.69
2018,9,29,17,0,448.0,47.0,3.9,19.4,123.0,255.9,199.13
2018,9,29,17,15,294.0,36.0,3.7,18.75,79.0,167.21,123.66
2018,9,29,17,30,140.0,25.0,3.5,18.1,35.0,87.32,41.64
2018,9,29,17,45,78.5,14.0,3.25,17.4,18.5,35.64,0.0
2018,9,29,18,0,17.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,30,5,45,12.0,2.5,0.7,13.3,2.0,0.0,0.0
2018,9,30,6,0,24.0,5.0,0.7,13.4,4.0,0.0,0.0
2018,9,30,6,15,142.0,18.5,0.75,13.85,28.5,18.18,0.0
2018,9,30,6,30,260.0,32.0,0.8,14.3,53.0,26.51,14.25
2018,9,30,6,45,363.0,42.5,0.9,14.75,95.5,33.1,23.03
2018,9,30,7,0,466.0,53.0,1.0,15.2,138.0,39.4,29.15
2018,9,30,7,15,534.5,60.5,0.95,15.55,187.0,42.65,32.32
2018,9,30,7,30,603.0,68.0,0.9,15.9,236.0,67.24,38.49
2018,9,30,7,45,649.5,73.5,0.85,16.3,286.0,108.84,60.43
2018,9,30,8,0,696.0,79.0,0.8,16.7,336.0,155.02,93.23
2018,9,30,8,15,729.5,82.0,0.7,17.35,384.0,200.98,130.2
2018,9,30,8,30,763.0,85.0,0.6,18.0,432.0,252.57,173.27
2018,9,30,8,45,788.0,87.5,0.5,18.7,477.0,300.59,213.82
2018,9,30,9,0,813.0,90.0,0.4,19.4,522.0,350.0,254.66
2018,9,30,9,15,832.0,91.5,0.3,20.0,562.0,397.34,292.86
2018,9,30,9,30,851.0,93.0,0.2,20.6,602.0,444.97,329.83
2018,9,30,9,45,867.0,93.5,0.15,21.25,636.5,492.94,365.91
2018,9,30,10,0,883.0,94.0,0.1,21.9,671.0,537.43,398.29
2018,9,30,10,15,891.5,95.0,0.25,22.3,698.0,577.51,428.78
2018,9,30,10,30,900.0,96.0,0.4,22.7,725.0,616.02,457.81
2018,9,30,10,45,871.5,110.5,0.6,23.15,733.0,642.86,478.44
2018,9,30,11,0,843.0,125.0,0.8,23.6,741.0,665.38,495.71
2018,9,30,11,15,710.5,181.0,0.95,23.95,705.5,654.84,487.77
2018,9,30,11,30,578.0,237.0,1.1,24.3,670.0,635.78,473.56
2018,9,30,11,45,677.0,199.5,1.3,24.65,709.0,686.27,511.95
2018,9,30,12,0,776.0,162.0,1.5,25.0,748.0,736.66,549.36
2018,9,30,12,15,841.5,132.0,1.6,25.2,764.0,768.64,571.59
2018,9,30,12,30,907.0,102.0,1.7,25.4,780.0,797.21,591.19
2018,9,30,12,45,885.5,109.0,1.8,25.6,761.5,796.19,591.0
2018,9,30,13,0,864.0,116.0,1.9,25.8,743.0,794.77,590.92
2018,9,30,13,15,791.5,139.5,2.0,25.75,701.5,765.67,572.67
2018,9,30,13,30,719.0,163.0,2.1,25.7,660.0,736.16,554.03
2018,9,30,13,45,612.5,191.5,2.2,25.6,603.0,682.08,516.04
2018,9,30,14,0,506.0,220.0,2.3,25.5,546.0,625.25,475.5
2018,9,30,14,15,365.0,236.0,2.4,25.2,464.5,525.99,403.51
2018,9,30,14,30,224.0,252.0,2.5,24.9,383.0,429.98,331.7
2018,9,30,14,45,167.5,221.5,2.65,24.55,316.0,354.48,275.8
2018,9,30,15,0,111.0,191.0,2.8,24.2,249.0,280.35,219.24
2018,9,30,15,15,118.0,185.0,2.8,24.2,241.5,277.63,217.94
2018,9,30,15,30,125.0,179.0,2.8,24.2,234.0,274.47,215.99
2018,9,30,15,45,92.0,157.0,3.05,23.4,195.0,221.29,174.77
2018,9,30,16,0,59.0,135.0,3.3,22.6,156.0,176.8,139.59
2018,9,30,16,15,40.5,112.5,3.4,22.05,126.0,141.37,111.08
2018,9,30,16,30,22.0,90.0,3.5,21.5,96.0,106.93,82.86
2018,9,30,16,45,13.0,69.0,3.55,21.0,72.5,76.07,57.23
2018,9,30,17,0,4.0,48.0,3.6,20.5,49.0,49.93,35.25
2018,9,30,17,15,2.0,31.5,3.5,19.9,32.0,32.01,19.78
2018,9,30,17,30,0.0,15.0,3.4,19.3,15.0,14.48,0.97
2018,9,30,17,45,0.0,7.5,3.25,18.75,7.5,7.37,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,12.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,12.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.25,8.5,8.36,0.0
2018,10,1,6,30,0.0,16.0,1.0,13.7,16.0,15.44,5.6
2018,10,1,6,45,0.0,26.0,1.1,14.1,26.0,25.1,16.11
2018,10,1,7,0,0.0,36.0,1.2,14.5,36.0,34.76,25.13
2018,10,1,7,15,0.0,49.0,1.2,15.0,49.0,47.34,36.53
2018,10,1,7,30,0.0,62.0,1.2,15.5,62.0,59.53,44.97
2018,10,1,7,45,0.0,66.0,1.15,15.95,66.0,63.7,48.4
2018,10,1,8,0,0.0,70.0,1.1,16.4,70.0,67.67,51.55
2018,10,1,8,15,1.0,97.5,1.0,17.25,98.0,93.36,72.49
2018,10,1,8,30,2.0,125.0,0.9,18.1,126.0,119.07,92.93
2018,10,1,8,45,9.0,152.0,0.85,18.9,156.5,146.2,113.92
2018,10,1,9,0,16.0,179.0,0.8,19.7,187.0,174.11,135.18
2018,10,1,9,15,13.5,178.5,0.75,20.3,186.0,174.38,134.7
2018,10,1,9,30,11.0,178.0,0.7,20.9,185.0,174.16,133.95
2018,10,1,9,45,19.5,210.5,0.65,21.45,223.0,209.17,160.44
2018,10,1,10,0,28.0,243.0,0.6,22.0,261.0,242.62,185.1
2018,10,1,10,15,65.0,264.0,0.55,22.5,308.5,284.35,215.93
2018,10,1,10,30,102.0,285.0,0.5,23.0,356.0,327.91,247.6
2018,10,1,10,45,110.5,305.5,0.5,23.55,384.0,357.65,268.42
2018,10,1,11,0,119.0,326.0,0.5,24.1,412.0,387.95,289.44
2018,10,1,11,15,276.5,295.0,0.6,24.45,499.5,469.92,350.92
2018,10,1,11,30,434.0,264.0,0.7,24.8,587.0,560.01,416.52
2018,10,1,11,45,344.5,296.5,0.75,25.2,553.5,537.85,398.46
2018,10,1,12,0,255.0,329.0,0.8,25.6,520.0,513.29,379.48
2018,10,1,12,15,274.5,334.5,0.95,25.8,539.0,540.06,399.59
2018,10,1,12,30,294.0,340.0,1.1,26.0,558.0,566.52,418.97
2018,10,1,12,45,251.0,337.5,1.25,26.25,521.5,536.6,397.97
2018,10,1,13,0,208.0,335.0,1.4,26.5,485.0,500.23,372.55
2018,10,1,13,15,259.0,315.0,1.55,26.55,496.5,527.12,394.2
2018,10,1,13,30,310.0,295.0,1.7,26.6,508.0,547.62,410.97
2018,10,1,13,45,348.5,273.5,1.85,26.7,504.0,555.12,418.32
2018,10,1,14,0,387.0,252.0,2.0,26.8,500.0,560.44,424.21
2018,10,1,14,15,484.5,209.5,2.1,26.5,503.0,591.68,450.35
2018,10,1,14,30,582.0,167.0,2.2,26.2,506.0,613.9,469.89
2018,10,1,14,45,487.0,179.0,2.25,25.95,449.0,547.5,421.62
2018,10,1,15,0,392.0,191.0,2.3,25.7,392.0,486.57,376.8
2018,10,1,15,15,321.0,183.0,2.3,25.7,338.0,415.7,323.98
2018,10,1,15,30,250.0,175.0,2.3,25.7,284.0,355.34,277.94
2018,10,1,15,45,227.0,156.0,2.15,24.75,246.0,314.53,247.65
2018,10,1,16,0,204.0,137.0,2.0,23.8,208.0,274.41,217.06
2018,10,1,16,15,113.5,113.5,1.95,23.1,152.0,187.46,147.81
2018,10,1,16,30,23.0,90.0,1.9,22.4,96.0,107.7,82.94
2018,10,1,16,45,38.5,71.5,1.85,21.75,79.0,94.61,72.06
2018,10,1,17,0,54.0,53.0,1.8,21.1,62.0,85.09,63.22
2018,10,1,17,15,36.0,35.5,1.85,20.6,40.5,57.39,38.94
2018,10,1,17,30,18.0,18.0,1.9,20.1,19.0,24.41,1.57
2018,10,1,17,45,9.0,9.0,1.9,19.6,9.5,11.27,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,18.8,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.45,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.4,1.0,0.0,0.0
2018,10,2,6,15,36.5,13.5,1.7,14.6,16.0,13.27,0.0
2018,10,2,6,30,63.0,26.0,1.9,14.8,31.0,21.73,9.42
2018,10,2,6,45,192.0,39.5,2.1,15.05,70.0,30.04,20.19
2018,10,2,7,0,321.0,53.0,2.3,15.3,109.0,39.41,29.05
2018,10,2,7,15,254.0,76.0,2.2,15.8,129.5,60.0,47.51
2018,10,2,7,30,187.0,99.0,2.1,16.3,150.0,83.05,61.13
2018,10,2,7,45,105.5,98.5,2.0,16.85,128.5,93.7,69.24
2018,10,2,8,0,24.0,98.0,1.9,17.4,107.0,93.68,71.91
2018,10,2,8,15,157.5,128.0,1.85,18.35,197.5,142.16,105.78
2018,10,2,8,30,291.0,158.0,1.8,19.3,288.0,203.72,150.75
2018,10,2,8,45,179.0,147.5,1.8,20.25,230.0,179.92,135.89
2018,10,2,9,0,67.0,137.0,1.8,21.2,172.0,147.91,113.15
2018,10,2,9,15,205.0,167.5,1.75,21.85,286.0,227.42,174.07
2018,10,2,9,30,343.0,198.0,1.7,22.5,400.0,322.98,246.67
2018,10,2,9,45,325.5,228.0,1.65,23.15,428.5,358.31,273.31
2018,10,2,10,0,308.0,258.0,1.6,23.8,457.0,391.98,298.07
2018,10,2,10,15,377.5,252.0,1.55,24.3,506.0,438.13,332.32
2018,10,2,10,30,447.0,246.0,1.5,24.8,555.0,487.47,368.38
2018,10,2,10,45,475.5,244.0,1.45,25.3,580.5,520.41,391.75
2018,10,2,11,0,504.0,242.0,1.4,25.8,606.0,553.81,415.12
2018,10,2,11,15,696.5,169.5,1.3,26.15,680.5,629.21,470.31
2018,10,2,11,30,889.0,97.0,1.2,26.5,755.0,709.65,526.65
2018,10,2,11,45,889.5,97.0,1.1,26.85,758.0,729.69,537.39
2018,10,2,12,0,890.0,97.0,1.0,27.2,761.0,746.93,546.72
2018,10,2,12,15,777.0,148.0,0.8,27.4,725.0,730.15,532.59
2018,10,2,12,30,664.0,199.0,0.6,27.6,689.0,708.24,513.35
2018,10,2,12,45,569.5,219.0,0.45,27.8,634.0,662.34,479.87
2018,10,2,13,0,475.0,239.0,0.3,28.0,579.0,615.54,445.81
2018,10,2,13,15,365.5,225.5,0.4,28.1,483.0,520.87,382.44
2018,10,2,13,30,256.0,212.0,0.5,28.2,387.0,418.22,311.35
2018,10,2,13,45,334.5,228.5,0.55,28.3,447.0,495.45,368.24
2018,10,2,14,0,413.0,245.0,0.6,28.4,507.0,577.3,425.36
2018,10,2,14,15,518.0,197.5,0.85,28.3,508.0,601.3,446.66
2018,10,2,14,30,623.0,150.0,1.1,28.2,509.0,622.71,466.53
2018,10,2,14,45,629.5,136.5,1.35,28.15,477.5,602.25,455.01
2018,10,2,15,0,636.0,123.0,1.6,28.1,446.0,579.22,441.38
2018,10,2,15,15,568.5,125.0,1.6,28.1,394.0,522.35,400.34
2018,10,2,15,30,501.0,127.0,1.6,28.1,342.0,464.24,357.84
2018,10,2,15,45,490.0,112.5,2.1,27.45,302.0,427.17,333.0
2018,10,2,16,0,479.0,98.0,2.6,26.8,262.0,389.29,305.74
2018,10,2,16,15,496.5,81.0,2.8,26.15,227.5,365.76,287.65
2018,10,2,16,30,514.0,64.0,3.0,25.5,193.0,336.58,263.68
2018,10,2,16,45,449.0,55.0,3.2,24.85,149.0,277.22,214.53
2018,10,2,17,0,384.0,46.0,3.4,24.2,105.0,222.27,167.47
2018,10,2,17,15,276.5,34.0,3.55,23.45,68.0,154.21,108.03
2018,10,2,17,30,169.0,22.0,3.7,22.7,31.0,87.61,0.16
2018,10,2,17,45,84.5,11.0,3.85,21.9,15.5,33.2,0.0
2018,10,2,18,0,0.0,0.0,4.0,21.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.95,20.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,5,45,1.5,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,3,6,0,3.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,6,15,3.0,4.5,0.8,16.0,4.5,4.42,0.0
2018,10,3,6,30,3.0,9.0,0.9,16.2,9.0,8.75,0.06
2018,10,3,6,45,1.5,17.5,1.05,16.45,17.5,16.88,8.8
2018,10,3,7,0,0.0,26.0,1.2,16.7,26.0,25.09,16.37
2018,10,3,7,15,30.0,41.5,1.15,17.0,49.5,39.7,29.48
2018,10,3,7,30,60.0,57.0,1.1,17.3,73.0,51.76,37.14
2018,10,3,7,45,314.0,67.5,1.05,17.55,177.5,74.71,45.53
2018,10,3,8,0,568.0,78.0,1.0,17.8,282.0,131.61,79.47
2018,10,3,8,15,664.5,71.5,1.05,18.25,342.5,176.53,112.59
2018,10,3,8,30,761.0,65.0,1.1,18.7,403.0,227.21,152.9
2018,10,3,8,45,795.0,67.5,1.1,19.1,452.0,280.93,198.74
2018,10,3,9,0,829.0,70.0,1.1,19.5,501.0,332.95,242.94
2018,10,3,9,15,838.5,74.5,1.2,20.15,538.5,379.55,282.67
2018,10,3,9,30,848.0,79.0,1.3,20.8,576.0,425.55,320.87
2018,10,3,9,45,851.0,84.0,1.35,21.4,606.5,468.23,355.4
2018,10,3,10,0,854.0,89.0,1.4,22.0,637.0,509.4,387.7
2018,10,3,10,15,860.5,91.0,1.5,22.55,662.5,547.95,417.53
2018,10,3,10,30,867.0,93.0,1.6,23.1,688.0,584.88,445.43
2018,10,3,10,45,870.0,95.5,1.7,23.7,706.5,618.36,470.12
2018,10,3,11,0,873.0,98.0,1.8,24.3,725.0,649.68,492.75
2018,10,3,11,15,814.5,110.5,1.95,24.5,702.5,647.66,492.04
2018,10,3,11,30,756.0,123.0,2.1,24.7,680.0,641.14,488.01
2018,10,3,11,45,502.5,141.5,2.2,24.9,512.5,498.31,383.39
2018,10,3,12,0,249.0,160.0,2.3,25.1,345.0,343.03,265.27
2018,10,3,12,15,360.5,185.5,2.5,25.15,451.0,456.52,352.56
2018,10,3,12,30,472.0,211.0,2.7,25.2,557.0,572.01,438.08
2018,10,3,12,45,669.0,155.5,2.85,25.25,636.5,672.71,514.32
2018,10,3,13,0,866.0,100.0,3.0,25.3,716.0,766.03,581.05
2018,10,3,13,15,761.5,133.5,3.1,24.95,664.0,726.34,554.34
2018,10,3,13,30,657.0,167.0,3.2,24.6,612.0,683.78,524.93
2018,10,3,13,45,735.5,134.5,3.3,24.3,613.5,706.46,544.5
2018,10,3,14,0,814.0,102.0,3.4,24.0,615.0,722.84,558.1
2018,10,3,14,15,669.5,135.5,3.5,23.7,542.0,646.56,503.82
2018,10,3,14,30,525.0,169.0,3.6,23.4,469.0,566.79,444.31
2018,10,3,14,45,446.5,175.5,3.65,23.1,418.0,510.97,402.8
2018,10,3,15,0,368.0,182.0,3.7,22.8,367.0,449.31,356.08
2018,10,3,15,15,264.0,176.5,3.7,22.8,303.0,368.65,293.03
2018,10,3,15,30,160.0,171.0,3.7,22.8,239.0,285.81,227.17
2018,10,3,15,45,178.5,149.0,3.65,22.15,216.5,268.98,215.2
2018,10,3,16,0,197.0,127.0,3.6,21.5,194.0,257.13,206.43
2018,10,3,16,15,165.5,110.0,3.45,21.1,160.0,209.62,167.76
2018,10,3,16,30,134.0,93.0,3.3,20.7,126.0,171.02,135.62
2018,10,3,16,45,102.5,73.0,3.1,20.25,95.0,130.71,101.6
2018,10,3,17,0,71.0,53.0,2.9,19.8,64.0,92.45,68.96
2018,10,3,17,15,43.0,34.5,2.7,19.3,40.5,59.53,39.54
2018,10,3,17,30,15.0,16.0,2.5,18.8,17.0,21.18,0.0
2018,10,3,17,45,7.5,8.0,2.3,18.25,8.5,9.82,0.0
2018,10,3,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.75,14.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.9,14.2,2.0,0.0,0.0
2018,10,4,6,15,29.0,7.0,2.15,14.5,8.0,6.88,0.0
2018,10,4,6,30,42.0,11.0,2.4,14.8,14.0,9.51,0.13
2018,10,4,6,45,21.0,16.0,2.7,15.15,17.5,14.99,7.17
2018,10,4,7,0,0.0,21.0,3.0,15.5,21.0,20.26,12.16
2018,10,4,7,15,13.5,47.5,3.1,15.8,51.0,44.77,34.05
2018,10,4,7,30,27.0,74.0,3.2,16.1,81.0,67.96,51.53
2018,10,4,7,45,99.0,107.0,3.25,16.4,141.0,98.85,74.12
2018,10,4,8,0,171.0,140.0,3.3,16.7,201.0,141.4,105.38
2018,10,4,8,15,140.0,155.5,3.4,17.05,210.0,160.1,121.84
2018,10,4,8,30,109.0,171.0,3.5,17.4,219.0,175.54,135.8
2018,10,4,8,45,82.5,188.5,3.55,17.75,227.0,194.17,151.82
2018,10,4,9,0,56.0,206.0,3.6,18.1,235.0,206.61,162.31
2018,10,4,9,15,106.5,224.0,3.65,18.4,284.0,242.29,189.88
2018,10,4,9,30,157.0,242.0,3.7,18.7,333.0,285.76,223.8
2018,10,4,9,45,161.0,259.5,3.8,19.0,357.5,311.97,244.35
2018,10,4,10,0,165.0,277.0,3.9,19.3,382.0,338.36,264.85
2018,10,4,10,15,103.0,269.5,4.0,19.55,336.0,307.3,240.33
2018,10,4,10,30,41.0,262.0,4.1,19.8,290.0,271.94,211.97
2018,10,4,10,45,118.0,297.5,4.15,20.05,381.0,353.47,275.95
2018,10,4,11,0,195.0,333.0,4.2,20.3,472.0,440.91,343.15
2018,10,4,11,15,145.0,313.5,4.3,20.45,418.0,397.57,309.4
2018,10,4,11,30,95.0,294.0,4.4,20.6,364.0,349.3,271.83
2018,10,4,11,45,290.5,276.5,4.5,20.8,490.5,476.55,373.25
2018,10,4,12,0,486.0,259.0,4.6,21.0,617.0,610.35,476.6
2018,10,4,12,15,688.0,176.5,4.65,21.0,679.5,687.95,538.55
2018,10,4,12,30,890.0,94.0,4.7,21.0,742.0,761.49,594.2
2018,10,4,12,45,861.5,104.0,4.7,20.95,722.5,758.24,591.89
2018,10,4,13,0,833.0,114.0,4.7,20.9,703.0,754.5,589.79
2018,10,4,13,15,676.5,169.0,4.7,20.75,638.0,697.28,547.62
2018,10,4,13,30,520.0,224.0,4.7,20.6,573.0,634.07,498.42
2018,10,4,13,45,682.5,158.0,4.7,20.4,596.5,688.51,544.09
2018,10,4,14,0,845.0,92.0,4.7,20.2,620.0,727.75,575.38
2018,10,4,14,15,835.5,89.0,4.7,20.0,587.0,711.32,564.57
2018,10,4,14,30,826.0,86.0,4.7,19.8,554.0,689.0,549.67
2018,10,4,14,45,812.5,83.0,4.65,19.6,515.5,661.52,530.64
2018,10,4,15,0,799.0,80.0,4.6,19.4,477.0,631.96,509.44
2018,10,4,15,15,775.5,76.5,4.6,19.4,432.5,593.56,480.28
2018,10,4,15,30,752.0,73.0,4.6,19.4,388.0,554.07,449.69
2018,10,4,15,45,723.5,68.5,4.45,18.8,341.5,509.72,415.13
2018,10,4,16,0,695.0,64.0,4.3,18.2,295.0,465.2,379.39
2018,10,4,16,15,653.5,58.0,4.2,17.65,247.0,412.47,335.89
2018,10,4,16,30,612.0,52.0,4.1,17.1,199.0,363.79,294.06
2018,10,4,16,45,517.5,46.5,3.95,16.6,150.0,292.59,232.73
2018,10,4,17,0,423.0,41.0,3.8,16.1,101.0,228.14,175.7
2018,10,4,17,15,296.0,30.0,3.65,15.5,63.5,154.08,106.85
2018,10,4,17,30,169.0,19.0,3.5,14.9,26.0,80.12,0.0
2018,10,4,17,45,84.5,9.5,3.35,14.35,13.0,9.34,0.0
2018,10,4,18,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,5,5,45,11.0,1.5,1.1,9.05,1.0,0.0,0.0
2018,10,5,6,0,22.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,10,5,6,15,169.0,13.5,1.2,9.95,23.5,13.27,0.0
2018,10,5,6,30,316.0,24.0,1.3,10.8,45.0,19.32,5.13
2018,10,5,6,45,430.5,32.0,1.45,11.6,87.5,24.05,15.12
2018,10,5,7,0,545.0,40.0,1.6,12.4,130.0,31.29,22.15
2018,10,5,7,15,512.5,54.0,1.55,12.8,162.0,38.01,28.46
2018,10,5,7,30,480.0,68.0,1.5,13.2,194.0,56.16,36.45
2018,10,5,7,45,540.5,74.5,1.45,13.6,243.5,92.38,53.48
2018,10,5,8,0,601.0,81.0,1.4,14.0,293.0,134.68,81.97
2018,10,5,8,15,639.0,87.5,1.35,14.55,341.5,178.95,117.11
2018,10,5,8,30,677.0,94.0,1.3,15.1,390.0,226.53,157.05
2018,10,5,8,45,748.0,86.5,1.25,15.65,444.5,276.5,198.7
2018,10,5,9,0,819.0,79.0,1.2,16.2,499.0,328.96,242.62
2018,10,5,9,15,635.0,142.0,1.25,17.0,482.5,355.45,269.66
2018,10,5,9,30,451.0,205.0,1.3,17.8,466.0,367.08,282.25
2018,10,5,9,45,619.5,161.0,1.3,18.6,541.5,424.49,326.43
2018,10,5,10,0,788.0,117.0,1.3,19.4,617.0,495.06,380.14
2018,10,5,10,15,848.5,99.5,1.25,20.15,657.5,541.6,415.01
2018,10,5,10,30,909.0,82.0,1.2,20.9,698.0,591.82,451.75
2018,10,5,10,45,913.5,83.0,1.2,21.65,716.5,625.9,475.93
2018,10,5,11,0,918.0,84.0,1.2,22.4,735.0,657.75,497.99
2018,10,5,11,15,900.5,93.0,1.2,22.75,739.5,680.71,513.78
2018,10,5,11,30,883.0,102.0,1.2,23.1,744.0,700.19,526.88
2018,10,5,11,45,671.0,170.0,1.25,23.4,659.0,639.99,482.17
2018,10,5,12,0,459.0,238.0,1.3,23.7,574.0,568.49,428.91
2018,10,5,12,15,533.0,227.0,1.4,23.65,614.5,620.82,468.71
2018,10,5,12,30,607.0,216.0,1.5,23.6,655.0,674.66,508.14
2018,10,5,12,45,758.5,149.5,1.6,23.55,688.5,727.71,549.2
2018,10,5,13,0,910.0,83.0,1.7,23.5,722.0,773.84,581.8
2018,10,5,13,15,823.0,113.5,1.8,23.65,678.5,745.01,562.66
2018,10,5,13,30,736.0,144.0,1.9,23.8,635.0,712.92,541.78
2018,10,5,13,45,795.0,116.5,2.05,24.0,626.5,723.13,550.64
2018,10,5,14,0,854.0,89.0,2.2,24.2,618.0,727.23,554.96
2018,10,5,14,15,852.5,83.0,2.3,23.95,586.5,709.64,544.78
2018,10,5,14,30,851.0,77.0,2.4,23.7,555.0,689.17,532.63
2018,10,5,14,45,816.5,79.5,2.45,23.4,511.0,656.43,511.34
2018,10,5,15,0,782.0,82.0,2.5,23.1,467.0,619.1,485.59
2018,10,5,15,15,756.0,78.0,2.5,23.1,421.5,579.06,456.34
2018,10,5,15,30,730.0,74.0,2.5,23.1,376.0,538.11,425.74
2018,10,5,15,45,712.0,68.0,2.6,22.55,332.5,498.93,396.85
2018,10,5,16,0,694.0,62.0,2.7,22.0,289.0,458.92,366.07
2018,10,5,16,15,643.5,57.0,2.65,21.3,240.0,402.99,321.37
2018,10,5,16,30,593.0,52.0,2.6,20.6,191.0,351.89,278.78
2018,10,5,16,45,501.5,46.0,2.5,19.95,143.5,282.62,220.37
2018,10,5,17,0,410.0,40.0,2.4,19.3,96.0,219.89,165.84
2018,10,5,17,15,276.5,28.5,2.7,18.7,59.5,144.45,95.64
2018,10,5,17,30,143.0,17.0,3.0,18.1,23.0,58.8,0.0
2018,10,5,17,45,71.5,8.5,3.25,17.55,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,6,6,15,160.0,11.0,1.5,11.5,21.0,10.81,0.0
2018,10,6,6,30,320.0,22.0,1.8,12.3,42.0,17.5,2.72
2018,10,6,6,45,448.0,28.5,2.05,13.15,85.0,22.88,13.9
2018,10,6,7,0,576.0,35.0,2.3,14.0,128.0,26.64,17.85
2018,10,6,7,15,642.0,39.0,2.3,14.8,177.0,28.06,19.35
2018,10,6,7,30,708.0,43.0,2.3,15.6,226.0,39.76,20.94
2018,10,6,7,45,750.5,46.0,2.35,16.4,276.0,87.25,41.7
2018,10,6,8,0,793.0,49.0,2.4,17.2,326.0,134.82,73.07
2018,10,6,8,15,821.5,52.0,2.6,17.95,374.5,183.67,112.07
2018,10,6,8,30,850.0,55.0,2.8,18.7,423.0,234.53,155.65
2018,10,6,8,45,871.0,56.5,3.0,19.5,467.5,283.82,199.24
2018,10,6,9,0,892.0,58.0,3.2,20.3,512.0,333.86,243.32
2018,10,6,9,15,904.5,61.5,3.35,20.75,552.0,383.18,286.54
2018,10,6,9,30,917.0,65.0,3.5,21.2,592.0,432.02,328.4
2018,10,6,9,45,925.0,68.5,3.6,21.65,626.0,478.16,367.07
2018,10,6,10,0,933.0,72.0,3.7,22.1,660.0,523.01,403.68
2018,10,6,10,15,942.0,72.5,3.8,22.4,687.0,564.03,436.78
2018,10,6,10,30,951.0,73.0,3.9,22.7,714.0,603.38,467.85
2018,10,6,10,45,957.5,73.0,3.95,22.95,733.5,638.87,495.4
2018,10,6,11,0,964.0,73.0,4.0,23.2,753.0,672.12,520.75
2018,10,6,11,15,967.5,73.0,4.1,23.45,764.0,701.02,542.63
2018,10,6,11,30,971.0,73.0,4.2,23.7,775.0,727.18,561.28
2018,10,6,11,45,972.5,72.5,4.35,23.9,778.0,748.61,576.41
2018,10,6,12,0,974.0,72.0,4.5,24.1,781.0,766.98,589.56
2018,10,6,12,15,972.5,72.0,4.6,24.25,775.5,780.56,599.42
2018,10,6,12,30,971.0,72.0,4.7,24.4,770.0,790.87,607.1
2018,10,6,12,45,967.5,71.5,4.85,24.55,756.5,795.87,611.41
2018,10,6,13,0,964.0,71.0,5.0,24.7,743.0,797.53,613.48
2018,10,6,13,15,958.0,70.5,5.05,24.7,721.5,793.99,611.84
2018,10,6,13,30,952.0,70.0,5.1,24.7,700.0,787.19,608.01
2018,10,6,13,45,944.0,68.0,5.2,24.75,671.0,774.06,599.86
2018,10,6,14,0,936.0,66.0,5.3,24.8,642.0,757.83,589.54
2018,10,6,14,15,924.5,65.0,5.35,24.75,607.0,737.23,576.08
2018,10,6,14,30,913.0,64.0,5.4,24.7,572.0,713.92,560.62
2018,10,6,14,45,896.5,62.0,5.45,24.65,530.5,683.54,539.83
2018,10,6,15,0,880.0,60.0,5.5,24.6,489.0,651.04,517.27
2018,10,6,15,15,858.5,58.0,5.5,24.6,443.5,613.5,489.24
2018,10,6,15,30,837.0,56.0,5.5,24.6,398.0,574.65,459.3
2018,10,6,15,45,801.0,54.0,5.4,24.15,348.5,526.51,421.88
2018,10,6,16,0,765.0,52.0,5.3,23.7,299.0,482.04,386.12
2018,10,6,16,15,708.0,49.0,4.85,23.0,247.5,422.92,337.51
2018,10,6,16,30,651.0,46.0,4.4,22.3,196.0,366.33,289.44
2018,10,6,16,45,564.5,41.0,3.95,21.65,147.5,297.93,230.88
2018,10,6,17,0,478.0,36.0,3.5,21.0,99.0,239.17,178.48
2018,10,6,17,15,332.0,26.5,3.4,20.3,61.0,158.42,100.0
2018,10,6,17,30,186.0,17.0,3.3,19.6,23.0,70.57,0.0
2018,10,6,17,45,93.0,8.5,3.2,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,17.85,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.15,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,7,6,15,151.0,11.5,4.05,12.75,20.5,11.3,0.0
2018,10,7,6,30,302.0,23.0,4.3,13.2,41.0,18.72,1.46
2018,10,7,6,45,432.0,31.0,4.5,13.65,84.5,23.49,14.25
2018,10,7,7,0,562.0,39.0,4.7,14.1,128.0,30.72,21.36
2018,10,7,7,15,630.0,44.0,5.0,14.75,177.5,32.73,23.45
2018,10,7,7,30,698.0,49.0,5.3,15.4,227.0,42.65,25.04
2018,10,7,7,45,740.5,53.0,5.6,16.05,277.5,86.32,42.03
2018,10,7,8,0,783.0,57.0,5.9,16.7,328.0,134.05,73.36
2018,10,7,8,15,811.0,61.0,5.95,17.35,376.5,183.16,112.71
2018,10,7,8,30,839.0,65.0,6.0,18.0,425.0,234.33,156.95
2018,10,7,8,45,858.5,67.5,6.1,18.65,469.5,287.39,204.21
2018,10,7,9,0,878.0,70.0,6.2,19.3,514.0,337.31,248.94
2018,10,7,9,15,893.5,72.0,6.2,19.8,553.5,385.74,292.07
2018,10,7,9,30,909.0,74.0,6.2,20.3,593.0,433.94,334.09
2018,10,7,9,45,920.5,75.0,6.25,20.85,626.5,478.98,372.66
2018,10,7,10,0,932.0,76.0,6.3,21.4,660.0,522.96,409.39
2018,10,7,10,15,932.0,80.0,6.25,21.75,684.0,562.52,441.9
2018,10,7,10,30,932.0,84.0,6.2,22.1,708.0,599.83,471.81
2018,10,7,10,45,928.0,88.5,6.2,22.5,724.0,632.88,497.76
2018,10,7,11,0,924.0,93.0,6.2,22.9,740.0,663.19,521.05
2018,10,7,11,15,920.5,96.0,6.15,23.25,749.0,689.54,540.92
2018,10,7,11,30,917.0,99.0,6.1,23.6,758.0,713.0,558.26
2018,10,7,11,45,910.0,102.5,6.05,23.9,758.5,731.61,571.3
2018,10,7,12,0,903.0,106.0,6.0,24.2,759.0,747.11,581.73
2018,10,7,12,15,910.0,101.5,6.0,24.45,755.5,761.55,591.74
2018,10,7,12,30,917.0,97.0,6.0,24.7,752.0,773.04,599.69
2018,10,7,12,45,924.5,91.5,5.95,25.0,741.5,780.8,604.74
2018,10,7,13,0,932.0,86.0,5.9,25.3,731.0,785.38,607.6
2018,10,7,13,15,917.5,88.5,5.9,25.4,707.5,778.81,603.23
2018,10,7,13,30,903.0,91.0,5.9,25.5,684.0,769.19,596.81
2018,10,7,13,45,882.5,93.0,5.9,25.6,652.5,751.73,584.79
2018,10,7,14,0,862.0,95.0,5.9,25.7,621.0,734.96,573.39
2018,10,7,14,15,846.5,93.0,5.85,25.75,585.0,711.83,557.29
2018,10,7,14,30,831.0,91.0,5.8,25.8,549.0,686.3,539.44
2018,10,7,14,45,810.5,88.5,5.75,25.8,508.0,654.64,516.69
2018,10,7,15,0,790.0,86.0,5.7,25.8,467.0,621.22,491.78
2018,10,7,15,15,764.0,82.0,5.7,25.8,421.5,581.17,461.56
2018,10,7,15,30,738.0,78.0,5.7,25.8,376.0,540.18,429.99
2018,10,7,15,45,711.5,71.5,5.05,25.35,329.0,495.5,394.37
2018,10,7,16,0,685.0,65.0,4.4,24.9,282.0,452.83,359.35
2018,10,7,16,15,653.0,57.0,3.95,23.9,235.0,401.21,317.71
2018,10,7,16,30,621.0,49.0,3.5,22.9,188.0,352.66,276.77
2018,10,7,16,45,556.0,41.0,3.05,21.95,142.0,291.48,224.34
2018,10,7,17,0,491.0,33.0,2.6,21.0,96.0,234.57,173.35
2018,10,7,17,15,330.5,24.0,2.6,20.25,58.0,152.19,90.05
2018,10,7,17,30,170.0,15.0,2.6,19.5,20.0,63.18,0.0
2018,10,7,17,45,85.0,7.5,2.55,18.8,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,8,6,15,157.5,10.5,2.3,12.55,19.5,10.32,0.0
2018,10,8,6,30,315.0,21.0,2.6,13.3,39.0,16.87,0.0
2018,10,8,6,45,446.0,27.5,2.9,14.1,81.5,22.23,13.06
2018,10,8,7,0,577.0,34.0,3.2,14.9,124.0,26.03,17.16
2018,10,8,7,15,643.0,39.0,3.45,15.6,173.0,28.36,19.49
2018,10,8,7,30,709.0,44.0,3.7,16.3,222.0,36.27,26.6
2018,10,8,7,45,749.5,47.0,3.95,17.0,271.0,79.42,36.47
2018,10,8,8,0,790.0,50.0,4.2,17.7,320.0,130.3,69.76
2018,10,8,8,15,817.5,52.5,4.2,18.35,367.5,178.2,107.56
2018,10,8,8,30,845.0,55.0,4.2,19.0,415.0,227.97,150.19
2018,10,8,8,45,863.5,57.0,4.2,19.7,458.0,276.6,193.4
2018,10,8,9,0,882.0,59.0,4.2,20.4,501.0,325.75,236.98
2018,10,8,9,15,896.0,60.5,4.15,21.0,539.5,373.14,278.65
2018,10,8,9,30,910.0,62.0,4.1,21.6,578.0,420.16,319.0
2018,10,8,9,45,920.0,63.5,4.05,22.25,611.0,464.82,356.36
2018,10,8,10,0,930.0,65.0,4.0,22.9,644.0,508.32,391.67
2018,10,8,10,15,937.0,66.0,4.0,23.4,669.5,548.42,423.72
2018,10,8,10,30,944.0,67.0,4.0,23.9,695.0,586.71,453.54
2018,10,8,10,45,949.0,67.5,3.95,24.45,713.5,621.35,479.7
2018,10,8,11,0,954.0,68.0,3.9,25.0,732.0,653.68,503.5
2018,10,8,11,15,956.5,68.5,3.9,25.3,743.0,681.95,524.47
2018,10,8,11,30,959.0,69.0,3.9,25.6,754.0,707.48,542.5
2018,10,8,11,45,960.0,69.0,3.85,25.95,756.5,728.62,556.37
2018,10,8,12,0,961.0,69.0,3.8,26.3,759.0,746.75,568.1
2018,10,8,12,15,959.5,68.5,3.7,26.45,753.5,759.47,576.32
2018,10,8,12,30,958.0,68.0,3.6,26.6,748.0,768.96,582.37
2018,10,8,12,45,954.5,68.0,3.5,26.8,735.0,774.25,585.47
2018,10,8,13,0,951.0,68.0,3.4,27.0,722.0,776.25,586.41
2018,10,8,13,15,945.5,67.5,3.25,27.05,701.0,772.98,583.93
2018,10,8,13,30,940.0,67.0,3.1,27.1,680.0,766.48,579.34
2018,10,8,13,45,932.0,65.5,2.95,27.2,651.5,753.91,570.53
2018,10,8,14,0,924.0,64.0,2.8,27.3,623.0,738.28,559.74
2018,10,8,14,15,912.5,63.0,2.75,27.25,588.5,717.83,546.47
2018,10,8,14,30,901.0,62.0,2.7,27.2,554.0,694.72,531.37
2018,10,8,14,45,884.5,60.0,2.6,27.2,513.0,664.63,510.92
2018,10,8,15,0,868.0,58.0,2.5,27.2,472.0,632.46,488.68
2018,10,8,15,15,846.0,56.0,2.5,27.2,427.0,595.06,461.62
2018,10,8,15,30,824.0,54.0,2.5,27.2,382.0,556.41,432.97
2018,10,8,15,45,791.5,51.0,2.1,26.7,333.5,509.73,397.0
2018,10,8,16,0,759.0,48.0,1.7,26.2,285.0,466.53,362.47
2018,10,8,16,15,709.5,44.5,1.45,25.45,235.5,411.29,318.56
2018,10,8,16,30,660.0,41.0,1.2,24.7,186.0,358.11,274.6
2018,10,8,16,45,579.0,36.0,1.0,23.95,139.0,292.67,220.0
2018,10,8,17,0,498.0,31.0,0.8,23.2,92.0,232.62,167.48
2018,10,8,17,15,336.0,22.5,0.9,22.35,55.0,149.36,79.38
2018,10,8,17,30,174.0,14.0,1.0,21.5,18.0,62.52,0.0
2018,10,8,17,45,87.0,7.0,1.1,20.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,9,6,15,132.5,11.0,1.05,11.9,18.0,10.81,0.0
