Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,30,265.0,22.0,1.1,12.6,36.0,18.12,0.0
2018,10,9,6,45,397.0,29.5,1.1,13.35,77.0,22.43,13.19
2018,10,9,7,0,529.0,37.0,1.1,14.1,118.0,29.11,19.94
2018,10,9,7,15,600.5,42.0,1.0,14.75,166.0,31.21,22.13
2018,10,9,7,30,672.0,47.0,0.9,15.4,214.0,36.49,26.96
2018,10,9,7,45,701.5,53.5,0.8,16.05,260.5,79.95,39.36
2018,10,9,8,0,731.0,60.0,0.7,16.7,307.0,126.12,68.96
2018,10,9,8,15,776.0,60.5,0.6,17.4,357.5,171.99,103.59
2018,10,9,8,30,821.0,61.0,0.5,18.1,408.0,225.41,147.2
2018,10,9,8,45,842.5,63.5,0.45,18.8,452.0,274.08,188.8
2018,10,9,9,0,864.0,66.0,0.4,19.5,496.0,323.58,230.71
2018,10,9,9,15,879.5,68.0,0.45,20.25,535.0,371.12,270.7
2018,10,9,9,30,895.0,70.0,0.5,21.0,574.0,418.45,309.43
2018,10,9,9,45,906.5,71.0,0.55,21.75,606.5,462.66,344.75
2018,10,9,10,0,918.0,72.0,0.6,22.5,639.0,505.85,378.2
2018,10,9,10,15,926.5,73.0,0.8,23.3,665.5,546.25,409.8
2018,10,9,10,30,935.0,74.0,1.0,24.1,692.0,584.97,439.39
2018,10,9,10,45,940.5,74.5,1.15,24.85,710.5,619.59,465.1
2018,10,9,11,0,946.0,75.0,1.3,25.6,729.0,651.96,488.66
2018,10,9,11,15,949.5,75.5,1.5,26.0,740.5,680.64,510.27
2018,10,9,11,30,953.0,76.0,1.7,26.4,752.0,706.66,529.6
2018,10,9,11,45,919.0,90.0,1.85,26.8,744.0,717.91,537.23
2018,10,9,12,0,885.0,104.0,2.0,27.2,736.0,725.08,542.24
2018,10,9,12,15,884.5,104.0,2.2,27.35,731.5,738.26,552.33
2018,10,9,12,30,884.0,104.0,2.4,27.5,727.0,748.49,560.4
2018,10,9,12,45,872.0,106.0,2.6,27.65,711.0,749.4,562.13
2018,10,9,13,0,860.0,108.0,2.8,27.8,695.0,749.73,563.59
2018,10,9,13,15,854.0,105.5,3.05,27.7,673.5,744.6,562.1
2018,10,9,13,30,848.0,103.0,3.3,27.6,652.0,736.48,558.55
2018,10,9,13,45,876.5,90.0,3.55,27.5,636.0,736.05,560.43
2018,10,9,14,0,905.0,77.0,3.8,27.4,620.0,734.77,561.71
2018,10,9,14,15,888.0,76.5,4.0,27.05,583.5,711.42,547.64
2018,10,9,14,30,871.0,76.0,4.2,26.7,547.0,685.67,531.76
2018,10,9,14,45,856.0,73.0,4.45,26.3,507.0,656.26,513.16
2018,10,9,15,0,841.0,70.0,4.7,25.9,467.0,624.79,492.01
2018,10,9,15,15,816.5,67.5,4.7,25.9,421.5,589.68,465.6
2018,10,9,15,30,792.0,65.0,4.7,25.9,376.0,549.99,435.19
2018,10,9,15,45,755.0,61.5,4.9,24.45,327.0,501.38,399.86
2018,10,9,16,0,718.0,58.0,5.1,23.0,278.0,453.1,363.05
2018,10,9,16,15,662.0,53.0,5.05,22.0,228.0,394.58,315.39
2018,10,9,16,30,606.0,48.0,5.0,21.0,178.0,338.55,267.92
2018,10,9,16,45,515.5,41.5,4.9,20.0,131.5,273.2,211.52
2018,10,9,17,0,425.0,35.0,4.8,19.0,85.0,211.68,156.15
2018,10,9,17,15,273.5,24.0,4.7,18.2,50.5,127.88,60.12
2018,10,9,17,30,122.0,13.0,4.6,17.4,16.0,46.42,0.0
2018,10,9,17,45,61.0,6.5,4.5,16.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,6,15,84.5,11.5,0.95,10.7,16.0,11.3,0.0
2018,10,10,6,30,169.0,23.0,1.1,11.2,32.0,18.33,0.0
2018,10,10,6,45,293.0,34.5,1.2,11.75,70.0,27.56,17.41
2018,10,10,7,0,417.0,46.0,1.3,12.3,108.0,35.19,25.4
2018,10,10,7,15,496.0,53.5,1.25,12.65,155.0,38.68,28.97
2018,10,10,7,30,575.0,61.0,1.2,13.0,202.0,42.91,32.96
2018,10,10,7,45,625.5,67.0,1.2,13.4,250.5,82.1,44.79
2018,10,10,8,0,676.0,73.0,1.2,13.8,299.0,126.24,72.5
2018,10,10,8,15,713.0,76.0,1.05,14.35,346.0,170.39,106.37
2018,10,10,8,30,750.0,79.0,0.9,14.9,393.0,220.42,147.94
2018,10,10,8,45,777.0,81.5,0.8,15.5,437.0,267.12,188.17
2018,10,10,9,0,804.0,84.0,0.7,16.1,481.0,315.37,229.45
2018,10,10,9,15,826.0,85.0,0.75,16.7,520.5,361.77,269.12
2018,10,10,9,30,848.0,86.0,0.8,17.3,560.0,408.68,308.28
2018,10,10,9,45,867.0,84.5,0.8,17.85,593.5,454.84,345.63
2018,10,10,10,0,886.0,83.0,0.8,18.4,627.0,497.71,379.47
2018,10,10,10,15,894.0,84.5,0.85,19.05,652.5,537.15,410.01
2018,10,10,10,30,902.0,86.0,0.9,19.7,678.0,574.96,438.51
2018,10,10,10,45,907.5,86.0,0.95,20.35,696.0,608.07,462.96
2018,10,10,11,0,913.0,86.0,1.0,21.0,714.0,639.0,485.29
2018,10,10,11,15,915.5,87.0,1.05,21.4,724.5,666.69,505.31
2018,10,10,11,30,918.0,88.0,1.1,21.8,735.0,691.77,523.18
2018,10,10,11,45,918.5,88.0,1.15,22.25,737.5,711.79,536.81
2018,10,10,12,0,919.0,88.0,1.2,22.7,740.0,728.91,547.9
2018,10,10,12,15,916.0,88.5,1.3,22.85,734.0,741.09,556.86
2018,10,10,12,30,913.0,89.0,1.4,23.0,728.0,750.16,563.84
2018,10,10,12,45,908.0,88.5,1.5,23.2,714.0,753.64,567.01
2018,10,10,13,0,903.0,88.0,1.6,23.4,700.0,753.97,568.18
2018,10,10,13,15,896.5,87.0,1.75,23.4,679.0,749.56,567.06
2018,10,10,13,30,890.0,86.0,1.9,23.4,658.0,742.1,563.88
2018,10,10,13,45,880.5,85.0,2.05,23.4,630.0,729.5,557.11
2018,10,10,14,0,871.0,84.0,2.2,23.4,602.0,714.07,548.34
2018,10,10,14,15,857.5,82.0,2.35,23.2,567.0,692.07,535.22
2018,10,10,14,30,844.0,80.0,2.5,23.0,532.0,671.0,522.62
2018,10,10,14,45,824.5,77.5,2.65,22.8,491.5,639.87,501.88
2018,10,10,15,0,805.0,75.0,2.8,22.6,451.0,606.94,478.88
2018,10,10,15,15,779.5,72.0,2.8,22.6,406.5,568.2,450.01
2018,10,10,15,30,754.0,69.0,2.8,22.6,362.0,528.51,419.72
2018,10,10,15,45,715.5,65.5,3.15,21.7,314.0,480.4,384.2
2018,10,10,16,0,677.0,62.0,3.5,20.8,266.0,432.79,347.3
2018,10,10,16,15,618.0,57.0,3.6,20.05,217.5,377.19,301.79
2018,10,10,16,30,559.0,52.0,3.7,19.3,169.0,322.27,255.13
2018,10,10,16,45,465.5,44.0,3.8,18.5,123.5,253.47,196.14
2018,10,10,17,0,372.0,36.0,3.9,17.7,78.0,191.5,140.36
2018,10,10,17,15,227.0,23.5,4.05,16.95,45.0,110.02,40.16
2018,10,10,17,30,82.0,11.0,4.2,16.2,12.0,33.06,0.0
2018,10,10,17,45,41.0,5.5,4.3,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,6,15,68.5,10.0,1.15,10.2,13.5,9.83,0.0
2018,10,11,6,30,137.0,20.0,1.3,10.9,27.0,15.83,0.0
2018,10,11,6,45,236.5,33.0,1.5,11.55,61.0,25.53,15.51
2018,10,11,7,0,336.0,46.0,1.7,12.2,95.0,35.42,25.55
2018,10,11,7,15,306.0,61.0,1.7,12.75,119.0,45.07,34.6
2018,10,11,7,30,276.0,76.0,1.7,13.3,143.0,54.88,43.56
2018,10,11,7,45,197.5,104.0,1.75,13.9,157.0,93.81,68.25
2018,10,11,8,0,119.0,132.0,1.8,14.5,171.0,124.8,94.85
2018,10,11,8,15,208.5,143.5,1.65,15.1,225.0,152.8,113.47
2018,10,11,8,30,298.0,155.0,1.5,15.7,279.0,193.42,143.3
2018,10,11,8,45,497.0,132.5,1.35,16.25,365.0,237.17,173.18
2018,10,11,9,0,696.0,110.0,1.2,16.8,451.0,301.17,221.31
2018,10,11,9,15,752.5,103.0,1.0,17.5,498.0,347.62,259.29
2018,10,11,9,30,809.0,96.0,0.8,18.2,545.0,399.84,300.77
2018,10,11,9,45,835.5,92.5,0.6,18.9,580.0,443.02,334.31
2018,10,11,10,0,862.0,89.0,0.4,19.6,615.0,488.81,368.12
2018,10,11,10,15,871.5,90.5,0.5,20.15,641.0,528.08,398.68
2018,10,11,10,30,881.0,92.0,0.6,20.7,667.0,565.88,427.5
2018,10,11,10,45,887.0,93.0,0.65,21.25,685.5,599.54,452.24
2018,10,11,11,0,893.0,94.0,0.7,21.8,704.0,631.12,474.98
2018,10,11,11,15,897.5,93.5,0.85,22.1,714.5,658.08,495.68
2018,10,11,11,30,902.0,93.0,1.0,22.4,725.0,682.55,514.39
2018,10,11,11,45,904.0,93.5,1.1,22.75,728.5,703.74,529.96
2018,10,11,12,0,906.0,94.0,1.2,23.1,732.0,722.13,542.67
2018,10,11,12,15,906.0,93.0,1.3,23.25,727.0,734.72,551.9
2018,10,11,12,30,906.0,92.0,1.4,23.4,722.0,744.29,559.2
2018,10,11,12,45,904.5,90.5,1.5,23.6,709.0,749.2,563.34
2018,10,11,13,0,903.0,89.0,1.6,23.8,696.0,750.99,565.49
2018,10,11,13,15,897.5,87.5,1.7,23.9,675.0,746.77,563.84
2018,10,11,13,30,892.0,86.0,1.8,24.0,654.0,739.48,560.19
2018,10,11,13,45,883.0,84.5,1.9,24.05,626.0,726.68,552.89
2018,10,11,14,0,874.0,83.0,2.0,24.1,598.0,711.03,543.64
2018,10,11,14,15,861.5,80.5,2.05,24.05,563.5,689.14,529.83
2018,10,11,14,30,849.0,78.0,2.1,24.0,529.0,664.77,514.21
2018,10,11,14,45,830.5,75.5,2.2,23.95,488.5,637.58,495.97
2018,10,11,15,0,812.0,73.0,2.3,23.9,448.0,605.2,473.22
2018,10,11,15,15,786.5,70.5,2.3,23.9,403.5,566.95,445.0
2018,10,11,15,30,761.0,68.0,2.3,23.9,359.0,527.72,415.34
2018,10,11,15,45,723.0,64.0,2.25,23.45,311.0,479.28,378.36
2018,10,11,16,0,685.0,60.0,2.2,23.0,263.0,431.3,340.49
2018,10,11,16,15,625.5,54.5,1.95,22.1,214.0,374.77,294.68
2018,10,11,16,30,566.0,49.0,1.7,21.2,165.0,319.1,248.01
2018,10,11,16,45,471.0,41.5,1.45,20.25,119.5,250.54,190.14
2018,10,11,17,0,376.0,34.0,1.2,19.3,74.0,189.0,135.04
2018,10,11,17,15,229.5,22.0,1.35,18.65,42.5,106.99,22.95
2018,10,11,17,30,83.0,10.0,1.5,18.0,11.0,31.98,0.0
2018,10,11,17,45,41.5,5.0,1.65,17.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,6,15,90.5,9.5,1.05,11.3,13.5,9.34,0.0
2018,10,12,6,30,181.0,19.0,1.1,11.9,27.0,15.6,0.0
2018,10,12,6,45,320.0,29.5,1.2,12.45,66.0,23.01,13.14
2018,10,12,7,0,459.0,40.0,1.3,13.0,105.0,29.94,20.63
2018,10,12,7,15,538.0,46.5,1.4,13.75,152.5,32.9,23.65
2018,10,12,7,30,617.0,53.0,1.5,14.5,200.0,35.82,26.4
2018,10,12,7,45,668.0,58.0,1.65,15.2,249.5,75.8,39.43
2018,10,12,8,0,719.0,63.0,1.8,15.9,299.0,120.65,66.04
2018,10,12,8,15,753.5,66.5,1.85,17.0,346.5,166.41,100.43
2018,10,12,8,30,788.0,70.0,1.9,18.1,394.0,214.93,140.5
2018,10,12,8,45,812.5,72.5,2.0,19.15,438.0,262.57,181.63
2018,10,12,9,0,837.0,75.0,2.1,20.2,482.0,311.43,223.84
2018,10,12,9,15,859.0,76.0,2.1,20.85,522.0,362.22,267.19
2018,10,12,9,30,881.0,77.0,2.1,21.5,562.0,410.0,307.29
2018,10,12,9,45,899.5,76.0,2.1,22.1,596.5,454.55,344.01
2018,10,12,10,0,918.0,75.0,2.1,22.7,631.0,498.59,379.3
2018,10,12,10,15,926.5,76.5,2.25,23.4,657.5,539.21,411.39
2018,10,12,10,30,935.0,78.0,2.4,24.1,684.0,578.16,441.41
2018,10,12,10,45,940.5,78.5,2.55,24.85,702.5,612.57,467.34
2018,10,12,11,0,946.0,79.0,2.7,25.6,721.0,644.71,491.04
2018,10,12,11,15,949.5,79.5,2.85,26.0,732.0,673.19,512.33
2018,10,12,11,30,953.0,80.0,3.0,26.4,743.0,699.01,531.4
2018,10,12,11,45,954.5,80.0,3.1,26.8,746.0,720.19,546.33
2018,10,12,12,0,956.0,80.0,3.2,27.2,749.0,738.4,558.52
2018,10,12,12,15,955.0,80.0,3.25,27.4,744.0,751.8,567.65
2018,10,12,12,30,954.0,80.0,3.3,27.6,739.0,762.01,574.69
2018,10,12,12,45,950.5,80.0,3.35,27.85,725.5,767.21,578.27
2018,10,12,13,0,947.0,80.0,3.4,28.1,712.0,769.16,579.75
2018,10,12,13,15,941.5,78.5,3.45,28.15,690.5,764.82,577.46
2018,10,12,13,30,936.0,77.0,3.5,28.2,669.0,757.27,573.09
2018,10,12,13,45,927.0,76.0,3.5,28.3,640.5,744.63,564.95
2018,10,12,14,0,918.0,75.0,3.5,28.4,612.0,729.0,554.82
2018,10,12,14,15,905.0,73.5,3.5,28.3,576.5,707.22,540.82
2018,10,12,14,30,892.0,72.0,3.5,28.2,541.0,682.86,524.98
2018,10,12,14,45,874.5,70.0,3.5,28.1,500.0,652.63,504.3
2018,10,12,15,0,857.0,68.0,3.5,28.0,459.0,620.42,481.26
2018,10,12,15,15,832.5,65.0,3.5,28.0,413.0,584.52,454.66
2018,10,12,15,30,808.0,62.0,3.5,28.0,367.0,544.08,424.11
2018,10,12,15,45,772.0,58.0,3.15,27.15,318.0,495.43,387.07
2018,10,12,16,0,736.0,54.0,2.8,26.3,269.0,447.03,348.96
2018,10,12,16,15,682.5,49.5,2.55,24.95,219.5,390.43,303.89
2018,10,12,16,30,629.0,45.0,2.3,23.6,170.0,336.09,258.66
2018,10,12,16,45,536.5,37.5,2.0,22.2,123.0,265.93,199.69
2018,10,12,17,0,444.0,30.0,1.7,20.8,76.0,206.7,144.93
2018,10,12,17,15,275.0,20.0,1.9,20.05,43.5,116.71,1.27
2018,10,12,17,30,106.0,10.0,2.1,19.3,11.0,37.67,0.0
2018,10,12,17,45,53.0,5.0,2.25,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,13,6,15,117.0,9.5,1.45,9.9,14.5,9.34,0.0
2018,10,13,6,30,234.0,19.0,1.6,10.7,29.0,18.68,0.0
2018,10,13,6,45,386.0,27.0,1.8,11.55,69.5,20.8,11.11
2018,10,13,7,0,538.0,35.0,2.0,12.4,110.0,27.94,18.86
2018,10,13,7,15,613.5,41.0,2.1,13.15,159.0,31.02,22.0
2018,10,13,7,30,689.0,47.0,2.2,13.9,208.0,34.08,24.9
2018,10,13,7,45,735.5,51.0,2.35,14.65,258.0,70.45,34.0
2018,10,13,8,0,782.0,55.0,2.5,15.4,308.0,117.28,61.11
2018,10,13,8,15,813.0,57.5,2.45,16.4,356.0,164.69,96.76
2018,10,13,8,30,844.0,60.0,2.4,17.4,404.0,218.13,141.22
2018,10,13,8,45,865.5,63.0,2.4,18.4,448.5,267.88,184.57
2018,10,13,9,0,887.0,66.0,2.4,19.4,493.0,318.43,228.63
2018,10,13,9,15,901.0,67.5,2.4,20.2,531.5,365.64,269.76
2018,10,13,9,30,915.0,69.0,2.4,21.0,570.0,412.44,309.54
2018,10,13,9,45,925.0,71.0,2.35,21.8,602.5,457.38,346.63
2018,10,13,10,0,935.0,73.0,2.3,22.6,635.0,501.14,381.56
2018,10,13,10,15,942.0,74.5,2.3,23.3,661.0,541.54,413.15
2018,10,13,10,30,949.0,76.0,2.3,24.0,687.0,580.11,442.43
2018,10,13,10,45,953.5,76.5,2.3,24.7,705.0,614.29,467.7
2018,10,13,11,0,958.0,77.0,2.3,25.4,723.0,646.12,490.6
2018,10,13,11,15,960.5,77.5,2.35,25.8,733.5,674.19,511.11
2018,10,13,11,30,963.0,78.0,2.4,26.2,744.0,699.53,529.32
2018,10,13,11,45,963.5,78.0,2.45,26.6,746.0,720.16,543.71
2018,10,13,12,0,964.0,78.0,2.5,27.0,748.0,737.76,555.18
2018,10,13,12,15,963.0,77.5,2.6,27.15,742.5,750.67,564.33
2018,10,13,12,30,962.0,77.0,2.7,27.3,737.0,760.37,571.4
2018,10,13,12,45,958.5,76.5,2.75,27.4,723.0,765.03,574.97
2018,10,13,13,0,955.0,76.0,2.8,27.5,709.0,766.4,576.44
2018,10,13,13,15,949.0,75.0,2.9,27.5,687.5,762.17,574.68
2018,10,13,13,30,943.0,74.0,3.0,27.5,666.0,754.72,570.81
2018,10,13,13,45,934.0,73.0,3.1,27.45,637.0,741.99,563.46
2018,10,13,14,0,925.0,72.0,3.2,27.4,608.0,726.27,554.06
2018,10,13,14,15,912.0,70.5,3.25,27.2,572.5,704.39,540.4
2018,10,13,14,30,899.0,69.0,3.3,27.0,537.0,679.91,524.83
2018,10,13,14,45,881.5,66.5,3.4,26.8,495.5,648.99,504.02
2018,10,13,15,0,864.0,64.0,3.5,26.6,454.0,616.06,480.8
2018,10,13,15,15,839.0,61.0,3.5,26.6,408.0,576.33,451.23
2018,10,13,15,30,814.0,58.0,3.5,26.6,362.0,538.9,422.53
2018,10,13,15,45,777.5,55.0,3.6,25.6,313.0,491.12,386.87
2018,10,13,16,0,741.0,52.0,3.7,24.6,264.0,443.64,349.85
2018,10,13,16,15,684.5,47.5,3.65,23.5,214.5,385.74,302.96
2018,10,13,16,30,628.0,43.0,3.6,22.4,165.0,330.37,256.11
2018,10,13,16,45,531.5,36.0,3.55,21.3,118.5,259.75,195.85
2018,10,13,17,0,435.0,29.0,3.5,20.2,72.0,200.41,139.09
2018,10,13,17,15,268.0,19.5,3.65,19.2,41.0,111.65,0.0
2018,10,13,17,30,101.0,10.0,3.8,18.2,10.0,35.94,0.0
2018,10,13,17,45,50.5,5.0,4.0,17.15,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,6,15,109.5,9.0,1.65,9.0,13.5,0.0,0.0
2018,10,14,6,30,219.0,18.0,1.9,9.7,27.0,17.69,0.0
2018,10,14,6,45,371.5,27.5,2.15,10.4,67.5,21.48,11.4
2018,10,14,7,0,524.0,37.0,2.4,11.1,108.0,27.59,18.62
2018,10,14,7,15,604.5,42.5,2.55,11.85,157.0,32.65,23.55
2018,10,14,7,30,685.0,48.0,2.7,12.6,206.0,35.18,26.0
2018,10,14,7,45,735.0,52.0,2.8,13.35,257.0,68.98,33.98
2018,10,14,8,0,785.0,56.0,2.9,14.1,308.0,115.91,60.54
2018,10,14,8,15,819.5,59.5,2.9,14.9,357.5,164.7,97.07
2018,10,14,8,30,854.0,63.0,2.9,15.7,407.0,219.79,143.0
2018,10,14,8,45,878.0,65.0,2.85,16.55,452.5,269.68,186.77
2018,10,14,9,0,902.0,67.0,2.8,17.4,498.0,320.55,231.57
2018,10,14,9,15,919.5,69.0,2.8,18.05,539.0,369.97,275.04
2018,10,14,9,30,937.0,71.0,2.8,18.7,580.0,419.26,317.42
2018,10,14,9,45,949.5,72.0,2.75,19.4,614.0,465.16,355.94
2018,10,14,10,0,962.0,73.0,2.7,20.1,648.0,510.0,392.41
2018,10,14,10,15,970.5,74.0,2.7,20.7,674.5,551.57,425.59
2018,10,14,10,30,979.0,75.0,2.7,21.3,701.0,591.34,456.44
2018,10,14,10,45,986.0,75.0,2.75,21.9,720.5,627.31,483.86
2018,10,14,11,0,993.0,75.0,2.8,22.5,740.0,660.97,508.93
2018,10,14,11,15,996.5,75.0,2.8,23.0,751.0,689.99,530.08
2018,10,14,11,30,1000.0,75.0,2.8,23.5,762.0,716.2,548.78
2018,10,14,11,45,1002.5,75.0,2.75,23.95,765.5,738.81,564.17
2018,10,14,12,0,1005.0,75.0,2.7,24.4,769.0,758.32,576.42
2018,10,14,12,15,1004.5,74.5,2.7,24.7,763.5,772.06,585.29
2018,10,14,12,30,1004.0,74.0,2.7,25.0,758.0,782.45,591.96
2018,10,14,12,45,1001.0,73.5,2.7,25.3,744.0,787.68,595.2
2018,10,14,13,0,998.0,73.0,2.7,25.6,730.0,789.49,596.24
2018,10,14,13,15,992.0,72.0,2.7,25.75,707.5,785.22,593.58
2018,10,14,13,30,986.0,71.0,2.7,25.9,685.0,777.57,588.77
2018,10,14,13,45,979.0,69.5,2.7,26.0,656.0,765.38,581.05
2018,10,14,14,0,972.0,68.0,2.7,26.1,627.0,750.0,571.23
2018,10,14,14,15,959.5,67.0,2.7,26.1,590.5,728.37,557.3
2018,10,14,14,30,947.0,66.0,2.7,26.1,554.0,704.0,541.42
2018,10,14,14,45,930.5,63.5,2.75,26.1,511.5,672.79,520.17
2018,10,14,15,0,914.0,61.0,2.8,26.1,469.0,639.39,496.39
2018,10,14,15,15,889.5,59.0,2.8,26.1,422.0,599.9,467.28
2018,10,14,15,30,865.0,57.0,2.8,26.1,375.0,559.23,436.49
2018,10,14,15,45,830.0,53.5,2.25,25.3,324.5,510.34,398.19
2018,10,14,16,0,795.0,50.0,1.7,24.5,274.0,464.62,360.82
2018,10,14,16,15,740.0,45.5,1.6,23.1,222.5,405.74,314.28
2018,10,14,16,30,685.0,41.0,1.5,21.7,171.0,349.19,267.33
2018,10,14,16,45,588.0,34.5,1.45,20.3,122.5,277.13,206.67
2018,10,14,17,0,491.0,28.0,1.4,18.9,74.0,211.53,143.11
2018,10,14,17,15,290.0,18.0,1.55,18.3,41.0,114.45,0.0
2018,10,14,17,30,89.0,8.0,1.7,17.7,8.0,7.86,0.0
2018,10,14,17,45,44.5,4.0,1.9,17.1,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,15,6,15,127.5,9.0,1.7,8.85,13.5,0.0,0.0
2018,10,15,6,30,255.0,18.0,1.8,9.7,27.0,17.69,0.0
2018,10,15,6,45,413.5,25.5,1.9,10.5,68.0,21.58,11.06
2018,10,15,7,0,572.0,33.0,2.0,11.3,109.0,26.34,17.46
2018,10,15,7,15,648.0,38.5,2.1,12.05,158.5,29.06,20.31
2018,10,15,7,30,724.0,44.0,2.2,12.8,208.0,31.79,22.94
2018,10,15,7,45,769.5,47.5,2.35,13.55,258.5,64.02,29.96
2018,10,15,8,0,815.0,51.0,2.5,14.3,309.0,115.39,59.24
2018,10,15,8,15,845.5,53.5,2.35,15.25,357.5,164.17,95.27
2018,10,15,8,30,876.0,56.0,2.2,16.2,406.0,215.01,137.46
2018,10,15,8,45,898.0,58.0,2.05,17.15,451.0,265.25,181.27
2018,10,15,9,0,920.0,60.0,1.9,18.1,496.0,316.24,225.81
2018,10,15,9,15,934.0,62.5,1.8,18.95,536.0,365.57,268.59
2018,10,15,9,30,948.0,65.0,1.7,19.8,576.0,414.45,309.77
2018,10,15,9,45,958.0,67.0,1.6,20.65,609.5,460.53,347.42
2018,10,15,10,0,968.0,69.0,1.5,21.5,643.0,505.35,382.67
2018,10,15,10,15,975.5,70.0,1.4,22.05,669.0,546.51,414.34
2018,10,15,10,30,983.0,71.0,1.3,22.6,695.0,585.8,443.47
2018,10,15,10,45,988.0,72.0,1.25,23.15,714.0,621.61,469.42
2018,10,15,11,0,993.0,73.0,1.2,23.7,733.0,655.02,492.87
2018,10,15,11,15,995.0,73.0,1.15,24.25,743.0,683.02,511.91
2018,10,15,11,30,997.0,73.0,1.1,24.8,753.0,708.14,528.46
2018,10,15,11,45,997.5,73.0,1.0,25.35,755.0,729.28,541.25
2018,10,15,12,0,998.0,73.0,0.9,25.9,757.0,747.27,550.65
2018,10,15,12,15,997.5,72.5,1.0,26.15,751.5,760.83,560.3
2018,10,15,12,30,997.0,72.0,1.1,26.4,746.0,771.07,567.87
2018,10,15,12,45,993.5,71.5,1.15,26.65,732.0,775.84,571.34
2018,10,15,13,0,990.0,71.0,1.2,26.9,718.0,777.21,572.73
2018,10,15,13,15,984.0,70.5,1.3,26.95,696.0,773.43,571.85
2018,10,15,13,30,978.0,70.0,1.4,27.0,674.0,766.32,568.84
2018,10,15,13,45,970.0,68.5,1.5,27.05,644.5,753.46,562.0
2018,10,15,14,0,962.0,67.0,1.6,27.1,615.0,737.47,553.05
2018,10,15,14,15,950.0,65.5,1.7,26.95,579.0,715.77,540.55
2018,10,15,14,30,938.0,64.0,1.8,26.8,543.0,691.33,526.0
2018,10,15,14,45,920.5,62.0,1.9,26.65,501.0,660.27,505.68
2018,10,15,15,0,903.0,60.0,2.0,26.5,459.0,627.1,483.01
2018,10,15,15,15,878.5,57.5,2.0,26.5,412.0,587.41,454.09
2018,10,15,15,30,854.0,55.0,2.0,26.5,365.0,546.56,423.48
2018,10,15,15,45,817.5,52.0,1.7,25.55,315.0,497.97,386.39
2018,10,15,16,0,781.0,49.0,1.4,24.6,265.0,452.69,350.31
2018,10,15,16,15,724.0,44.5,1.35,23.3,214.0,393.69,303.72
2018,10,15,16,30,667.0,40.0,1.3,22.0,163.0,337.21,256.86
2018,10,15,16,45,567.0,34.0,1.25,20.65,116.0,265.76,196.71
2018,10,15,17,0,467.0,28.0,1.2,19.3,69.0,200.67,131.56
2018,10,15,17,15,274.5,18.0,1.25,18.55,38.0,97.64,0.0
2018,10,15,17,30,82.0,8.0,1.3,17.8,7.0,0.0,0.0
2018,10,15,17,45,41.0,4.0,1.35,17.05,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,1.7,7.6,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,1.9,8.4,25.0,16.71,0.0
2018,10,16,6,45,391.5,25.0,2.1,9.2,64.5,21.26,10.37
2018,10,16,7,0,549.0,33.0,2.3,10.0,104.0,26.54,17.67
2018,10,16,7,15,626.5,39.0,2.4,10.75,153.0,29.7,20.98
2018,10,16,7,30,704.0,45.0,2.5,11.5,202.0,32.84,24.0
2018,10,16,7,45,751.5,49.0,2.55,12.3,252.5,62.23,30.22
2018,10,16,8,0,799.0,53.0,2.6,13.1,303.0,109.39,55.55
2018,10,16,8,15,829.0,55.5,2.45,13.95,350.5,160.77,93.67
2018,10,16,8,30,859.0,58.0,2.3,14.8,398.0,210.61,135.07
2018,10,16,8,45,880.0,60.5,2.15,15.65,442.5,260.14,178.51
2018,10,16,9,0,901.0,63.0,2.0,16.5,487.0,310.37,222.76
2018,10,16,9,15,915.5,65.0,1.95,17.3,525.5,358.48,264.99
2018,10,16,9,30,930.0,67.0,1.9,18.1,564.0,406.2,305.83
2018,10,16,9,45,940.5,68.5,1.8,18.9,597.0,451.19,343.21
2018,10,16,10,0,951.0,70.0,1.7,19.7,630.0,495.0,378.31
2018,10,16,10,15,959.0,71.0,1.75,20.35,656.0,535.7,410.7
2018,10,16,10,30,967.0,72.0,1.8,21.0,682.0,574.59,440.8
2018,10,16,10,45,971.5,72.5,1.8,21.7,700.0,609.06,466.53
2018,10,16,11,0,976.0,73.0,1.8,22.4,718.0,641.12,489.8
2018,10,16,11,15,978.5,73.5,1.85,22.95,728.5,669.4,510.39
2018,10,16,11,30,981.0,74.0,1.9,23.5,739.0,694.89,528.6
2018,10,16,11,45,981.5,74.0,1.95,24.05,741.0,715.66,543.19
2018,10,16,12,0,982.0,74.0,2.0,24.6,743.0,733.32,554.73
2018,10,16,12,15,980.5,74.0,1.95,25.0,737.0,746.45,562.54
2018,10,16,12,30,979.0,74.0,1.9,25.4,731.0,756.31,568.19
2018,10,16,12,45,974.5,73.5,1.9,25.85,716.5,760.24,570.18
2018,10,16,13,0,970.0,73.0,1.9,26.3,702.0,760.83,570.05
2018,10,16,13,15,963.5,72.5,1.9,26.4,680.0,756.7,567.64
2018,10,16,13,30,957.0,72.0,1.9,26.5,658.0,749.31,563.17
2018,10,16,13,45,947.5,70.5,1.85,26.65,628.5,735.58,553.98
2018,10,16,14,0,938.0,69.0,1.8,26.8,599.0,718.82,542.83
2018,10,16,14,15,924.5,67.5,1.85,26.7,563.0,696.49,529.13
2018,10,16,14,30,911.0,66.0,1.9,26.6,527.0,671.56,513.34
2018,10,16,14,45,893.0,64.0,1.9,26.55,485.5,640.81,491.94
2018,10,16,15,0,875.0,62.0,1.9,26.5,444.0,608.07,468.66
2018,10,16,15,15,849.5,59.5,1.9,26.5,398.0,568.66,439.81
2018,10,16,15,30,824.0,57.0,1.9,26.5,352.0,531.49,411.69
2018,10,16,15,45,785.5,53.5,1.55,25.5,302.5,482.28,373.87
2018,10,16,16,0,747.0,50.0,1.2,24.5,253.0,433.49,334.98
2018,10,16,16,15,686.0,45.5,1.25,23.1,203.0,374.17,288.53
2018,10,16,16,30,625.0,41.0,1.3,21.7,153.0,317.69,241.92
2018,10,16,16,45,520.5,34.0,1.3,20.3,107.5,245.59,181.29
2018,10,16,17,0,416.0,27.0,1.3,18.9,62.0,184.87,117.03
2018,10,16,17,15,241.5,17.0,1.45,18.25,34.0,85.96,0.0
2018,10,16,17,30,67.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.75,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,15,83.0,7.5,1.1,8.9,10.0,0.0,0.0
2018,10,17,6,30,166.0,15.0,1.1,9.4,20.0,14.74,0.0
2018,10,17,6,45,325.0,25.0,1.1,9.9,58.0,19.63,8.54
2018,10,17,7,0,484.0,35.0,1.1,10.4,96.0,26.33,17.42
2018,10,17,7,15,558.5,42.0,1.1,11.0,142.0,29.95,21.19
2018,10,17,7,30,633.0,49.0,1.1,11.6,188.0,36.68,27.46
2018,10,17,7,45,610.5,62.0,1.1,12.2,222.5,63.36,35.53
2018,10,17,8,0,588.0,75.0,1.1,12.8,257.0,105.36,60.98
2018,10,17,8,15,694.0,70.5,1.0,13.65,318.5,146.69,87.71
2018,10,17,8,30,800.0,66.0,0.9,14.5,380.0,200.33,128.33
2018,10,17,8,45,831.5,67.0,0.8,15.4,425.0,248.13,169.08
2018,10,17,9,0,863.0,68.0,0.7,16.3,470.0,301.12,214.13
2018,10,17,9,15,879.0,70.5,0.7,17.15,509.0,348.41,254.72
2018,10,17,9,30,895.0,73.0,0.7,18.0,548.0,395.51,294.12
2018,10,17,9,45,906.5,75.0,0.75,18.85,580.5,439.9,330.57
2018,10,17,10,0,918.0,77.0,0.8,19.7,613.0,483.25,365.1
2018,10,17,10,15,927.0,78.0,0.8,20.45,639.0,523.19,395.87
2018,10,17,10,30,936.0,79.0,0.8,21.2,665.0,561.48,424.43
2018,10,17,10,45,941.5,79.5,0.8,21.95,683.0,595.5,449.08
2018,10,17,11,0,947.0,80.0,0.8,22.7,701.0,627.26,471.42
2018,10,17,11,15,950.5,80.0,0.75,23.4,711.5,654.9,489.84
2018,10,17,11,30,954.0,80.0,0.7,24.1,722.0,679.86,505.89
2018,10,17,11,45,954.5,80.5,0.6,24.75,724.5,700.58,518.03
2018,10,17,12,0,955.0,81.0,0.5,25.4,727.0,718.31,527.64
2018,10,17,12,15,954.0,80.5,0.4,25.7,721.0,730.92,533.73
2018,10,17,12,30,953.0,80.0,0.3,26.0,715.0,740.36,537.82
2018,10,17,12,45,949.0,80.0,0.15,26.3,701.5,745.01,538.27
2018,10,17,13,0,945.0,80.0,0.0,26.6,688.0,746.43,537.58
2018,10,17,13,15,939.0,79.0,0.15,26.8,666.5,742.18,536.38
2018,10,17,13,30,933.0,78.0,0.3,27.0,645.0,734.74,534.09
2018,10,17,13,45,924.0,76.5,0.45,27.15,616.0,721.6,528.39
2018,10,17,14,0,915.0,75.0,0.6,27.3,587.0,705.5,520.69
2018,10,17,14,15,901.5,73.0,0.75,27.2,551.5,683.03,508.97
2018,10,17,14,30,888.0,71.0,0.9,27.1,516.0,658.02,494.49
2018,10,17,14,45,869.0,68.5,1.05,27.0,474.5,626.67,474.75
2018,10,17,15,0,850.0,66.0,1.2,26.9,433.0,596.71,455.07
2018,10,17,15,15,823.0,63.0,1.2,26.9,387.0,556.65,426.18
2018,10,17,15,30,796.0,60.0,1.2,26.9,341.0,515.65,395.78
2018,10,17,15,45,756.5,56.5,1.2,25.9,292.5,466.98,360.09
2018,10,17,16,0,717.0,53.0,1.2,24.9,244.0,418.82,323.15
2018,10,17,16,15,654.5,47.5,1.2,23.45,195.0,359.0,276.11
2018,10,17,16,30,592.0,42.0,1.2,22.0,146.0,302.18,229.18
2018,10,17,16,45,484.5,34.5,1.2,20.6,101.5,234.09,171.65
2018,10,17,17,0,377.0,27.0,1.2,19.2,57.0,168.77,101.03
2018,10,17,17,15,204.5,15.5,1.3,18.5,30.0,72.97,0.0
2018,10,17,17,30,32.0,4.0,1.4,17.8,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,18,6,15,77.0,7.5,1.15,9.3,9.5,0.0,0.0
2018,10,18,6,30,154.0,15.0,1.1,9.9,19.0,14.74,0.0
2018,10,18,6,45,292.5,24.0,1.1,10.5,52.5,18.84,7.22
2018,10,18,7,0,431.0,33.0,1.1,11.1,86.0,24.64,15.82
2018,10,18,7,15,514.5,42.0,1.05,11.8,133.0,30.12,21.23
2018,10,18,7,30,598.0,51.0,1.0,12.5,180.0,35.32,26.13
2018,10,18,7,45,634.0,58.0,0.95,13.15,225.0,58.67,31.99
2018,10,18,8,0,670.0,65.0,0.9,13.8,270.0,101.34,54.57
2018,10,18,8,15,736.0,65.0,0.75,14.4,323.0,147.88,86.58
2018,10,18,8,30,802.0,65.0,0.6,15.0,376.0,197.07,124.86
2018,10,18,8,45,825.5,68.0,0.4,15.65,419.5,244.78,165.38
2018,10,18,9,0,849.0,71.0,0.2,16.3,463.0,293.57,206.68
2018,10,18,9,15,866.0,73.0,0.25,17.1,501.5,343.34,248.88
2018,10,18,9,30,883.0,75.0,0.3,17.9,540.0,389.7,287.54
2018,10,18,9,45,894.5,77.0,0.35,18.75,572.5,433.52,323.25
2018,10,18,10,0,906.0,79.0,0.4,19.6,605.0,476.31,357.09
2018,10,18,10,15,915.0,80.0,0.5,20.3,630.5,515.75,388.12
2018,10,18,10,30,924.0,81.0,0.6,21.0,656.0,553.54,417.16
2018,10,18,10,45,930.0,82.0,0.7,21.7,674.5,587.88,443.03
2018,10,18,11,0,936.0,83.0,0.8,22.4,693.0,620.02,466.75
2018,10,18,11,15,939.0,83.5,0.8,23.1,703.0,647.52,485.71
2018,10,18,11,30,942.0,84.0,0.8,23.8,713.0,672.36,502.38
2018,10,18,11,45,943.0,83.5,0.85,24.45,715.0,692.15,515.97
2018,10,18,12,0,944.0,83.0,0.9,25.1,717.0,708.97,527.35
2018,10,18,12,15,943.0,83.0,0.85,25.5,711.5,721.92,534.79
2018,10,18,12,30,942.0,83.0,0.8,25.9,706.0,731.74,539.98
2018,10,18,12,45,939.0,81.5,0.75,26.25,692.0,735.45,541.29
2018,10,18,13,0,936.0,80.0,0.7,26.6,678.0,735.93,540.63
2018,10,18,13,15,929.5,79.0,0.6,26.7,656.5,731.31,536.55
2018,10,18,13,30,923.0,78.0,0.5,26.8,635.0,723.56,530.53
2018,10,18,13,45,914.0,77.0,0.45,26.85,606.5,711.04,522.35
2018,10,18,14,0,905.0,76.0,0.4,26.9,578.0,695.61,512.37
2018,10,18,14,15,891.5,73.5,0.45,26.85,542.5,672.77,498.97
2018,10,18,14,30,878.0,71.0,0.5,26.8,507.0,647.42,483.11
2018,10,18,14,45,859.0,69.0,0.6,26.7,466.0,616.92,463.9
2018,10,18,15,0,840.0,67.0,0.7,26.6,425.0,587.82,444.88
2018,10,18,15,15,812.5,64.0,0.7,26.6,379.5,547.86,416.36
2018,10,18,15,30,785.0,61.0,0.7,26.6,334.0,507.02,386.39
2018,10,18,15,45,745.0,56.5,0.75,25.75,285.5,457.46,350.52
2018,10,18,16,0,705.0,52.0,0.8,24.9,237.0,408.51,313.32
2018,10,18,16,15,642.0,46.5,0.85,23.65,188.5,349.22,266.9
2018,10,18,16,30,579.0,41.0,0.9,22.4,140.0,293.0,220.59
2018,10,18,16,45,470.0,33.5,1.0,21.2,96.5,225.46,163.62
2018,10,18,17,0,361.0,26.0,1.1,20.0,53.0,159.54,88.05
2018,10,18,17,15,195.0,15.0,1.15,19.2,28.0,68.95,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.4,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
