Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,6,15,72.5,7.0,1.05,9.75,8.5,0.0,0.0
2018,10,19,6,30,145.0,14.0,1.0,10.2,17.0,13.76,0.0
2018,10,19,6,45,299.0,24.0,0.95,10.7,52.5,19.05,6.44
2018,10,19,7,0,453.0,34.0,0.9,11.2,88.0,25.79,16.74
2018,10,19,7,15,539.0,41.0,0.9,11.85,134.5,29.45,20.6
2018,10,19,7,30,625.0,48.0,0.9,12.5,181.0,36.16,26.87
2018,10,19,7,45,670.0,53.5,0.9,13.1,228.0,56.91,31.02
2018,10,19,8,0,715.0,59.0,0.9,13.7,275.0,100.43,52.6
2018,10,19,8,15,758.0,61.5,0.9,14.7,323.5,145.06,83.31
2018,10,19,8,30,801.0,64.0,0.9,15.7,372.0,193.26,121.55
2018,10,19,8,45,825.0,67.0,0.85,16.65,415.5,240.89,162.16
2018,10,19,9,0,849.0,70.0,0.8,17.6,459.0,289.65,204.03
2018,10,19,9,15,865.5,72.5,0.95,18.5,497.5,339.58,246.99
2018,10,19,9,30,882.0,75.0,1.1,19.4,536.0,386.08,286.49
2018,10,19,9,45,893.5,77.0,1.2,20.35,568.0,429.75,322.71
2018,10,19,10,0,905.0,79.0,1.3,21.3,600.0,472.41,357.09
2018,10,19,10,15,914.0,80.0,1.4,22.25,625.5,511.71,387.99
2018,10,19,10,30,923.0,81.0,1.5,23.2,651.0,549.38,416.78
2018,10,19,10,45,928.5,82.0,1.55,24.2,669.0,583.33,441.72
2018,10,19,11,0,934.0,83.0,1.6,25.2,687.0,615.06,464.35
2018,10,19,11,15,937.0,83.5,1.55,25.7,697.5,642.43,483.61
2018,10,19,11,30,940.0,84.0,1.5,26.2,708.0,667.16,500.55
2018,10,19,11,45,940.5,84.0,1.5,26.65,710.0,687.03,514.23
2018,10,19,12,0,941.0,84.0,1.5,27.1,712.0,703.94,525.66
2018,10,19,12,15,938.0,84.5,1.45,27.35,705.5,715.99,533.4
2018,10,19,12,30,935.0,85.0,1.4,27.6,699.0,724.89,538.6
2018,10,19,12,45,929.0,85.0,1.35,27.85,684.5,728.05,540.03
2018,10,19,13,0,923.0,85.0,1.3,28.1,670.0,728.03,539.46
2018,10,19,13,15,916.5,84.0,1.3,28.15,648.5,723.46,536.89
2018,10,19,13,30,910.0,83.0,1.3,28.2,627.0,715.8,532.39
2018,10,19,13,45,900.0,81.0,1.25,28.25,598.0,701.67,523.14
2018,10,19,14,0,890.0,79.0,1.2,28.3,569.0,684.68,512.07
2018,10,19,14,15,876.0,77.0,1.15,28.15,533.5,662.36,497.22
2018,10,19,14,30,862.0,75.0,1.1,28.0,498.0,640.73,482.47
2018,10,19,14,45,842.0,72.0,1.05,27.85,457.0,608.98,460.44
2018,10,19,15,0,822.0,69.0,1.0,27.7,416.0,575.42,436.74
2018,10,19,15,15,793.5,66.0,1.0,27.7,371.0,535.49,407.96
2018,10,19,15,30,765.0,63.0,1.0,27.7,326.0,494.76,377.75
2018,10,19,15,45,723.5,58.5,0.85,26.75,278.0,445.26,340.54
2018,10,19,16,0,682.0,54.0,0.7,25.8,230.0,396.46,302.45
2018,10,19,16,15,617.0,48.5,0.75,24.85,182.0,337.35,255.97
2018,10,19,16,30,552.0,43.0,0.8,23.9,134.0,284.99,212.53
2018,10,19,16,45,440.0,34.0,0.9,22.9,91.0,213.11,152.44
2018,10,19,17,0,328.0,25.0,1.0,21.9,48.0,145.15,70.77
2018,10,19,17,15,176.0,14.0,1.05,21.1,25.0,61.93,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.3,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.35,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,9.9,16.0,12.78,0.0
2018,10,20,6,45,274.0,24.0,1.25,10.45,50.0,19.26,5.4
2018,10,20,7,0,422.0,35.0,1.3,11.0,84.0,26.97,17.66
2018,10,20,7,15,510.5,42.5,1.3,11.6,129.5,30.98,21.93
2018,10,20,7,30,599.0,50.0,1.3,12.2,175.0,34.88,25.72
2018,10,20,7,45,618.0,59.0,1.35,12.85,216.5,54.99,31.55
2018,10,20,8,0,637.0,68.0,1.4,13.5,258.0,97.03,53.27
2018,10,20,8,15,710.0,67.5,1.25,14.35,311.5,142.02,83.18
2018,10,20,8,30,783.0,67.0,1.1,15.2,365.0,190.09,119.91
2018,10,20,8,45,809.0,70.0,0.9,16.1,408.5,237.18,159.85
2018,10,20,9,0,835.0,73.0,0.7,17.0,452.0,285.61,201.13
2018,10,20,9,15,853.5,75.0,0.6,18.15,490.5,331.86,240.19
2018,10,20,9,30,872.0,77.0,0.5,19.3,529.0,381.08,280.19
2018,10,20,9,45,885.5,78.5,0.4,20.4,561.5,424.59,314.5
2018,10,20,10,0,899.0,80.0,0.3,21.5,594.0,467.26,346.7
2018,10,20,10,15,908.0,81.0,0.4,22.4,619.0,506.26,376.96
2018,10,20,10,30,917.0,82.0,0.5,23.3,644.0,543.64,405.22
2018,10,20,10,45,923.0,83.0,0.6,24.25,662.5,577.59,430.25
2018,10,20,11,0,929.0,84.0,0.7,25.2,681.0,609.38,453.13
2018,10,20,11,15,933.0,84.5,0.8,26.0,691.5,637.16,472.99
2018,10,20,11,30,937.0,85.0,0.9,26.8,702.0,662.35,490.69
2018,10,20,11,45,938.5,84.5,1.05,27.6,704.0,682.25,505.0
2018,10,20,12,0,940.0,84.0,1.2,28.4,706.0,699.22,517.09
2018,10,20,12,15,938.5,83.5,1.3,28.7,700.0,711.19,526.17
2018,10,20,12,30,937.0,83.0,1.4,29.0,694.0,720.03,532.56
2018,10,20,12,45,933.0,82.5,1.45,29.25,680.0,724.0,535.45
2018,10,20,13,0,929.0,82.0,1.5,29.5,666.0,724.8,536.34
2018,10,20,13,15,922.5,81.0,1.6,29.5,644.5,720.19,534.67
2018,10,20,13,30,916.0,80.0,1.7,29.5,623.0,712.48,530.99
2018,10,20,13,45,906.5,78.0,1.8,29.55,594.0,698.63,523.05
2018,10,20,14,0,897.0,76.0,1.9,29.6,565.0,681.89,513.13
2018,10,20,14,15,883.0,74.0,1.95,29.4,530.0,659.49,498.73
2018,10,20,14,30,869.0,72.0,2.0,29.2,495.0,634.64,482.3
2018,10,20,14,45,849.0,69.5,2.05,29.0,454.0,606.46,462.99
2018,10,20,15,0,829.0,67.0,2.1,28.8,413.0,573.39,439.71
2018,10,20,15,15,800.0,64.0,2.1,28.8,367.5,533.12,409.95
2018,10,20,15,30,771.0,61.0,2.1,28.8,322.0,492.08,378.76
2018,10,20,15,45,728.5,57.0,1.8,27.5,274.0,442.66,341.22
2018,10,20,16,0,686.0,53.0,1.5,26.2,226.0,393.99,302.76
2018,10,20,16,15,620.0,47.0,1.45,24.7,178.0,334.09,255.06
2018,10,20,16,30,554.0,41.0,1.4,23.2,130.0,280.94,210.49
2018,10,20,16,45,438.5,33.0,1.35,21.7,88.0,209.47,149.71
2018,10,20,17,0,323.0,25.0,1.3,20.2,46.0,140.74,58.02
2018,10,20,17,15,173.0,14.0,1.4,19.45,24.0,60.4,0.0
2018,10,20,17,30,23.0,3.0,1.5,18.7,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,17.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,6,15,70.5,6.0,1.25,8.35,7.5,0.0,0.0
2018,10,21,6,30,141.0,12.0,1.4,9.0,15.0,11.8,0.0
2018,10,21,6,45,169.5,18.5,1.5,9.6,31.0,14.04,1.32
2018,10,21,7,0,198.0,25.0,1.6,10.2,47.0,17.87,9.77
2018,10,21,7,15,258.0,37.0,1.7,10.9,80.5,27.23,18.62
2018,10,21,7,30,318.0,49.0,1.8,11.6,114.0,35.36,26.17
2018,10,21,7,45,186.0,75.0,1.95,12.35,115.5,63.65,46.36
2018,10,21,8,0,54.0,101.0,2.1,13.1,117.0,94.28,72.9
2018,10,21,8,15,126.0,124.0,2.05,13.75,169.5,122.85,93.05
2018,10,21,8,30,198.0,147.0,2.0,14.4,222.0,162.32,122.35
2018,10,21,8,45,355.5,141.5,1.9,15.05,294.5,196.8,145.0
2018,10,21,9,0,513.0,136.0,1.8,15.7,367.0,252.11,186.37
2018,10,21,9,15,673.0,111.5,1.75,16.45,441.0,303.99,226.32
2018,10,21,9,30,833.0,87.0,1.7,17.2,515.0,370.56,278.69
2018,10,21,9,45,862.5,85.0,1.6,17.9,552.0,415.7,316.08
2018,10,21,10,0,892.0,83.0,1.5,18.6,589.0,463.57,354.47
2018,10,21,10,15,900.5,84.5,1.5,19.25,614.0,502.49,385.58
2018,10,21,10,30,909.0,86.0,1.5,19.9,639.0,539.78,414.57
2018,10,21,10,45,914.5,87.0,1.45,20.55,657.0,573.18,439.59
2018,10,21,11,0,920.0,88.0,1.4,21.2,675.0,604.4,462.27
2018,10,21,11,15,923.0,88.5,1.45,21.8,685.0,631.33,482.04
2018,10,21,11,30,926.0,89.0,1.5,22.4,695.0,655.65,499.56
2018,10,21,11,45,926.5,89.0,1.55,22.95,697.0,675.19,513.51
2018,10,21,12,0,927.0,89.0,1.6,23.5,699.0,691.81,525.21
2018,10,21,12,15,924.0,89.5,1.7,23.95,692.5,703.65,533.98
2018,10,21,12,30,921.0,90.0,1.8,24.4,686.0,712.4,540.5
2018,10,21,12,45,915.5,89.5,1.95,24.8,671.5,715.31,543.08
2018,10,21,13,0,910.0,89.0,2.1,25.2,657.0,715.08,543.56
2018,10,21,13,15,902.5,88.0,2.25,25.45,635.5,709.87,540.94
2018,10,21,13,30,895.0,87.0,2.4,25.7,614.0,701.62,536.26
2018,10,21,13,45,883.5,85.5,2.6,25.95,584.5,687.22,527.39
2018,10,21,14,0,872.0,84.0,2.8,26.2,555.0,672.95,518.07
2018,10,21,14,15,857.0,81.5,2.95,25.95,519.5,649.95,503.08
2018,10,21,14,30,842.0,79.0,3.1,25.7,484.0,624.57,485.99
2018,10,21,14,45,820.5,76.5,3.25,25.5,443.5,593.05,463.78
2018,10,21,15,0,799.0,74.0,3.4,25.3,403.0,559.86,439.68
2018,10,21,15,15,768.0,70.0,3.4,25.3,357.5,518.26,407.85
2018,10,21,15,30,737.0,66.0,3.4,25.3,312.0,476.05,374.71
2018,10,21,15,45,692.5,61.0,3.55,23.95,264.5,425.72,336.3
2018,10,21,16,0,648.0,56.0,3.7,22.6,217.0,379.01,298.85
2018,10,21,16,15,578.0,50.0,3.7,21.35,170.0,319.51,249.45
2018,10,21,16,30,508.0,44.0,3.7,20.1,123.0,263.85,201.39
2018,10,21,16,45,379.0,34.5,3.7,18.8,81.5,188.23,135.72
2018,10,21,17,0,250.0,25.0,3.7,17.5,40.0,115.49,35.25
2018,10,21,17,15,125.0,12.5,3.75,16.6,20.0,45.48,0.0
2018,10,21,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,22,6,15,55.0,5.5,1.7,8.55,6.5,0.0,0.0
2018,10,22,6,30,110.0,11.0,1.9,9.2,13.0,10.81,0.0
2018,10,22,6,45,262.0,22.0,2.15,9.85,45.5,17.67,1.31
2018,10,22,7,0,414.0,33.0,2.4,10.5,78.0,25.49,16.16
2018,10,22,7,15,518.5,39.5,2.55,11.1,125.0,28.7,19.85
2018,10,22,7,30,623.0,46.0,2.7,11.7,172.0,34.92,25.72
2018,10,22,7,45,563.5,63.0,2.85,12.3,199.5,53.52,33.71
2018,10,22,8,0,504.0,80.0,3.0,12.9,227.0,94.56,57.21
2018,10,22,8,15,654.5,70.5,3.0,13.5,294.0,130.31,76.51
2018,10,22,8,30,805.0,61.0,3.0,14.1,361.0,182.95,113.88
2018,10,22,8,45,830.0,64.0,3.0,14.65,404.5,230.56,155.3
2018,10,22,9,0,855.0,67.0,3.0,15.2,448.0,282.66,201.38
2018,10,22,9,15,871.0,69.5,3.0,15.8,486.0,329.03,242.98
2018,10,22,9,30,887.0,72.0,3.0,16.4,524.0,375.21,283.75
2018,10,22,9,45,897.5,74.0,3.0,17.0,555.5,418.36,321.29
2018,10,22,10,0,908.0,76.0,3.0,17.6,587.0,460.42,356.92
2018,10,22,10,15,917.0,77.5,3.0,18.15,613.0,499.99,389.71
2018,10,22,10,30,926.0,79.0,3.0,18.7,639.0,537.93,420.33
2018,10,22,10,45,932.5,79.5,3.05,19.3,657.0,571.76,447.13
2018,10,22,11,0,939.0,80.0,3.1,19.9,675.0,603.41,471.63
2018,10,22,11,15,942.5,80.0,3.2,20.3,685.0,630.48,492.75
2018,10,22,11,30,946.0,80.0,3.3,20.7,695.0,654.91,511.54
2018,10,22,11,45,946.5,80.5,3.4,21.1,697.0,675.19,526.97
2018,10,22,12,0,947.0,81.0,3.5,21.5,699.0,692.52,540.03
2018,10,22,12,15,945.5,80.0,3.55,21.7,692.5,703.96,548.94
2018,10,22,12,30,944.0,79.0,3.6,21.9,686.0,712.24,555.26
2018,10,22,12,45,940.0,78.5,3.7,22.15,672.0,716.18,558.3
2018,10,22,13,0,936.0,78.0,3.8,22.4,658.0,716.92,559.15
2018,10,22,13,15,928.5,77.0,3.9,22.3,636.0,711.59,556.49
2018,10,22,13,30,921.0,76.0,4.0,22.2,614.0,703.14,551.68
2018,10,22,13,45,910.0,74.5,4.1,22.15,584.5,688.81,542.51
2018,10,22,14,0,899.0,73.0,4.2,22.1,555.0,671.62,530.91
2018,10,22,14,15,884.0,71.5,4.35,21.75,519.5,649.17,515.7
2018,10,22,14,30,869.0,70.0,4.5,21.4,484.0,624.33,498.57
2018,10,22,14,45,848.0,67.5,4.6,21.0,443.0,595.66,477.85
2018,10,22,15,0,827.0,65.0,4.7,20.6,402.0,562.2,452.92
2018,10,22,15,15,797.0,61.5,4.7,20.6,356.5,521.13,420.37
2018,10,22,15,30,767.0,58.0,4.7,20.6,311.0,479.36,386.4
2018,10,22,15,45,723.0,54.5,4.8,19.2,263.5,430.32,347.65
2018,10,22,16,0,679.0,51.0,4.9,17.8,216.0,382.15,307.79
2018,10,22,16,15,608.5,45.0,4.75,16.9,168.5,321.25,255.24
2018,10,22,16,30,538.0,39.0,4.6,16.0,121.0,267.48,206.87
2018,10,22,16,45,407.0,30.5,4.45,15.1,79.5,191.98,138.82
2018,10,22,17,0,276.0,22.0,4.3,14.2,38.0,118.65,19.24
2018,10,22,17,15,138.0,11.0,4.15,13.6,19.0,46.93,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,23,6,15,52.0,5.5,1.45,8.25,6.0,0.0,0.0
2018,10,23,6,30,104.0,11.0,1.5,8.9,12.0,10.81,0.0
2018,10,23,6,45,266.0,21.5,1.6,9.6,44.5,17.37,0.0
2018,10,23,7,0,428.0,32.0,1.7,10.3,77.0,24.75,15.41
2018,10,23,7,15,518.5,39.0,1.9,11.0,122.0,28.45,19.61
2018,10,23,7,30,609.0,46.0,2.1,11.7,167.0,35.13,25.9
2018,10,23,7,45,640.5,53.0,2.3,12.45,210.0,47.43,29.14
2018,10,23,8,0,672.0,60.0,2.5,13.2,253.0,89.17,47.26
2018,10,23,8,15,517.0,92.5,2.5,13.6,255.5,132.05,84.01
2018,10,23,8,30,362.0,125.0,2.5,14.0,258.0,161.88,115.18
2018,10,23,8,45,414.0,134.5,2.5,14.45,304.0,200.4,146.03
2018,10,23,9,0,466.0,144.0,2.5,14.9,350.0,243.3,181.26
2018,10,23,9,15,458.0,160.0,2.6,15.2,377.0,277.99,211.9
2018,10,23,9,30,450.0,176.0,2.7,15.5,404.0,311.4,240.99
2018,10,23,9,45,405.0,198.0,2.8,15.75,412.5,334.71,261.91
2018,10,23,10,0,360.0,220.0,2.9,16.0,421.0,355.2,279.69
2018,10,23,10,15,286.5,244.0,3.05,16.25,408.5,358.75,283.54
2018,10,23,10,30,213.0,268.0,3.2,16.5,396.0,357.53,282.88
2018,10,23,10,45,238.5,273.5,3.35,16.7,420.5,384.94,304.74
2018,10,23,11,0,264.0,279.0,3.5,16.9,445.0,413.55,327.34
2018,10,23,11,15,380.0,253.5,3.6,16.9,496.5,465.87,369.6
2018,10,23,11,30,496.0,228.0,3.7,16.9,548.0,523.71,415.89
2018,10,23,11,45,570.0,203.0,3.75,16.85,571.5,557.67,443.51
2018,10,23,12,0,644.0,178.0,3.8,16.8,595.0,593.51,472.56
2018,10,23,12,15,511.5,213.0,3.8,16.75,542.5,551.35,439.11
2018,10,23,12,30,379.0,248.0,3.8,16.7,490.0,502.67,400.47
2018,10,23,12,45,506.0,207.5,3.85,16.65,523.0,555.45,444.08
2018,10,23,13,0,633.0,167.0,3.9,16.6,556.0,605.34,484.77
2018,10,23,13,15,743.5,129.5,3.75,16.85,571.0,642.4,514.19
2018,10,23,13,30,854.0,92.0,3.6,17.1,586.0,674.03,539.29
2018,10,23,13,45,851.5,88.5,3.45,17.4,561.0,663.99,531.07
2018,10,23,14,0,849.0,85.0,3.3,17.7,536.0,651.07,520.87
2018,10,23,14,15,640.0,122.5,3.1,17.8,449.5,550.4,441.84
2018,10,23,14,30,431.0,160.0,2.9,17.9,363.0,449.26,361.49
2018,10,23,14,45,588.0,117.0,2.75,18.0,368.5,492.53,397.32
2018,10,23,15,0,745.0,74.0,2.6,18.1,374.0,521.31,420.29
2018,10,23,15,15,754.5,66.0,2.6,18.1,340.0,499.2,402.41
2018,10,23,15,30,764.0,58.0,2.6,18.1,306.0,474.26,381.79
2018,10,23,15,45,721.0,53.5,2.45,17.7,258.5,424.87,341.18
2018,10,23,16,0,678.0,49.0,2.3,17.3,211.0,376.34,299.96
2018,10,23,16,15,608.0,43.5,2.05,16.25,164.0,316.61,249.03
2018,10,23,16,30,538.0,38.0,1.8,15.2,117.0,260.43,199.34
2018,10,23,16,45,404.5,30.0,1.55,14.15,76.5,188.81,134.17
2018,10,23,17,0,271.0,22.0,1.3,13.1,36.0,114.76,0.0
2018,10,23,17,15,135.5,11.0,1.4,12.65,18.0,45.76,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.0,1.15,8.55,4.5,0.0,0.0
2018,10,24,6,30,73.0,8.0,1.1,9.0,9.0,7.86,0.0
2018,10,24,6,45,179.5,21.0,1.05,9.5,36.0,17.07,0.0
2018,10,24,7,0,286.0,34.0,1.0,10.0,63.0,26.94,17.13
2018,10,24,7,15,450.5,38.0,1.2,10.8,112.5,27.71,18.96
2018,10,24,7,30,615.0,42.0,1.4,11.6,162.0,31.54,22.7
2018,10,24,7,45,636.5,50.0,1.6,12.45,203.0,42.54,32.68
2018,10,24,8,0,658.0,58.0,1.8,13.3,244.0,84.26,44.24
2018,10,24,8,15,666.5,67.5,1.7,13.95,283.5,124.54,71.27
2018,10,24,8,30,675.0,77.0,1.6,14.6,323.0,168.18,106.45
2018,10,24,8,45,757.5,69.0,1.5,15.2,376.0,214.25,143.2
2018,10,24,9,0,840.0,61.0,1.4,15.8,429.0,267.32,187.12
2018,10,24,9,15,856.0,63.5,1.4,16.6,466.0,312.72,227.12
2018,10,24,9,30,872.0,66.0,1.4,17.4,503.0,357.95,266.28
2018,10,24,9,45,883.0,67.0,1.35,18.15,533.5,399.5,301.59
2018,10,24,10,0,894.0,68.0,1.3,18.9,564.0,439.99,334.94
2018,10,24,10,15,901.5,69.5,1.4,19.5,588.0,478.1,366.25
2018,10,24,10,30,909.0,71.0,1.5,20.1,612.0,514.52,395.45
2018,10,24,10,45,913.5,72.0,1.55,20.75,629.0,547.02,420.71
2018,10,24,11,0,918.0,73.0,1.6,21.4,646.0,577.29,443.68
2018,10,24,11,15,919.5,73.5,1.7,21.85,655.0,602.96,463.44
2018,10,24,11,30,921.0,74.0,1.8,22.3,664.0,625.97,480.92
2018,10,24,11,45,920.0,74.5,1.9,22.8,665.0,644.68,494.93
2018,10,24,12,0,919.0,75.0,2.0,23.3,666.0,660.47,506.64
2018,10,24,12,15,917.0,74.5,2.15,23.65,659.5,671.6,515.49
2018,10,24,12,30,915.0,74.0,2.3,24.0,653.0,679.66,522.06
2018,10,24,12,45,910.0,73.5,2.4,24.35,639.0,682.66,524.5
2018,10,24,13,0,905.0,73.0,2.5,24.7,625.0,682.56,524.7
2018,10,24,13,15,881.0,77.5,2.55,24.7,599.5,672.12,518.1
2018,10,24,13,30,857.0,82.0,2.6,24.7,574.0,658.89,509.23
2018,10,24,13,45,823.5,86.0,2.65,24.75,540.0,639.03,495.2
2018,10,24,14,0,790.0,90.0,2.7,24.8,506.0,614.59,477.76
2018,10,24,14,15,711.0,102.0,2.65,24.55,457.5,569.91,444.84
2018,10,24,14,30,632.0,114.0,2.6,24.3,409.0,524.03,410.67
2018,10,24,14,45,490.5,112.0,2.6,24.05,329.0,422.93,334.25
2018,10,24,15,0,349.0,110.0,2.6,23.8,249.0,330.17,262.27
2018,10,24,15,15,518.5,85.0,2.6,23.8,264.5,390.41,310.26
2018,10,24,15,30,688.0,60.0,2.6,23.8,280.0,433.77,342.88
2018,10,24,15,45,667.0,53.5,2.45,23.0,239.5,395.37,311.57
2018,10,24,16,0,646.0,47.0,2.3,22.2,199.0,356.56,278.9
2018,10,24,16,15,576.0,42.0,2.15,21.25,154.0,298.92,230.43
2018,10,24,16,30,506.0,37.0,2.0,20.3,109.0,248.37,185.98
2018,10,24,16,45,377.5,28.5,1.85,19.4,70.5,176.36,120.81
2018,10,24,17,0,249.0,20.0,1.7,18.5,32.0,104.37,0.0
2018,10,24,17,15,124.5,10.0,1.95,17.95,16.0,41.45,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.4,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,10.8,10.0,8.85,0.0
2018,10,25,6,45,241.0,19.5,1.2,11.15,39.5,15.75,0.0
2018,10,25,7,0,394.0,30.0,1.2,11.5,69.0,23.24,13.7
2018,10,25,7,15,474.0,38.0,1.35,12.15,110.5,27.93,18.98
2018,10,25,7,30,554.0,46.0,1.5,12.8,152.0,32.44,23.35
2018,10,25,7,45,413.0,62.0,1.65,13.45,153.0,46.16,35.75
2018,10,25,8,0,272.0,78.0,1.8,14.1,154.0,74.93,49.44
2018,10,25,8,15,460.0,79.5,1.85,15.0,234.5,110.77,68.48
2018,10,25,8,30,648.0,81.0,1.9,15.9,315.0,165.12,104.57
2018,10,25,8,45,679.0,85.5,1.95,16.8,356.5,207.71,140.0
2018,10,25,9,0,710.0,90.0,2.0,17.7,398.0,252.31,178.1
2018,10,25,9,15,779.5,82.0,2.15,18.65,447.0,300.95,218.61
2018,10,25,9,30,849.0,74.0,2.3,19.6,496.0,354.24,262.77
2018,10,25,9,45,872.5,72.5,2.4,20.6,530.0,397.25,299.1
2018,10,25,10,0,896.0,71.0,2.5,21.6,564.0,440.14,334.47
2018,10,25,10,15,905.0,72.0,2.55,22.25,588.5,478.48,365.89
2018,10,25,10,30,914.0,73.0,2.6,22.9,613.0,515.21,395.22
2018,10,25,10,45,920.0,73.5,2.65,23.55,630.5,548.1,420.94
2018,10,25,11,0,926.0,74.0,2.7,24.2,648.0,578.82,444.4
2018,10,25,11,15,929.5,74.5,2.7,24.65,658.0,605.79,464.75
2018,10,25,11,30,933.0,75.0,2.7,25.1,668.0,630.17,482.79
2018,10,25,11,45,934.0,75.0,2.7,25.5,670.0,649.81,497.17
2018,10,25,12,0,935.0,75.0,2.7,25.9,672.0,666.54,509.24
2018,10,25,12,15,933.5,74.5,2.7,26.2,666.0,678.17,517.71
2018,10,25,12,30,932.0,74.0,2.7,26.5,660.0,686.7,523.88
2018,10,25,12,45,927.5,73.5,2.7,26.75,646.0,690.13,526.46
2018,10,25,13,0,923.0,73.0,2.7,27.0,632.0,690.41,526.63
2018,10,25,13,15,916.5,72.0,2.65,27.15,610.5,685.71,523.38
2018,10,25,13,30,910.0,71.0,2.6,27.3,589.0,677.95,518.06
2018,10,25,13,45,900.0,70.0,2.6,27.4,561.0,664.94,509.13
2018,10,25,14,0,890.0,69.0,2.6,27.5,533.0,649.11,498.09
2018,10,25,14,15,876.0,67.0,2.6,27.4,498.5,626.99,482.77
2018,10,25,14,30,862.0,65.0,2.6,27.3,464.0,602.48,465.44
2018,10,25,14,45,841.5,63.0,2.6,27.2,424.0,571.95,443.29
2018,10,25,15,0,821.0,61.0,2.6,27.1,384.0,542.81,421.55
2018,10,25,15,15,791.0,58.0,2.6,27.1,339.5,502.89,391.06
2018,10,25,15,30,761.0,55.0,2.6,27.1,295.0,462.31,359.18
2018,10,25,15,45,715.5,51.0,2.1,25.9,248.0,412.81,319.98
2018,10,25,16,0,670.0,47.0,1.6,24.7,201.0,364.36,280.1
2018,10,25,16,15,596.0,41.0,1.6,23.3,154.5,303.43,230.51
2018,10,25,16,30,522.0,35.0,1.6,21.9,108.0,246.51,182.05
2018,10,25,16,45,375.0,27.0,1.55,20.55,68.5,172.31,114.84
2018,10,25,17,0,228.0,19.0,1.5,19.2,29.0,95.36,0.0
2018,10,25,17,15,114.0,9.5,1.7,18.6,14.5,37.87,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.0,1.15,9.55,4.0,0.0,0.0
2018,10,26,6,30,85.0,8.0,1.2,10.1,8.0,7.86,0.0
2018,10,26,6,45,251.0,18.0,1.2,10.65,38.0,14.43,0.0
2018,10,26,7,0,417.0,28.0,1.2,11.2,68.0,21.52,12.07
2018,10,26,7,15,510.5,34.5,1.25,11.9,111.0,27.27,18.38
2018,10,26,7,30,604.0,41.0,1.3,12.6,154.0,30.99,22.06
2018,10,26,7,45,567.0,55.0,1.3,13.25,184.5,39.14,29.51
2018,10,26,8,0,530.0,69.0,1.3,13.9,215.0,79.36,45.5
2018,10,26,8,15,470.0,92.5,1.15,14.8,238.5,121.84,77.44
2018,10,26,8,30,410.0,116.0,1.0,15.7,262.0,157.51,108.27
2018,10,26,8,45,441.0,126.5,0.85,16.55,301.0,194.3,137.62
2018,10,26,9,0,472.0,137.0,0.7,17.4,340.0,233.45,169.33
2018,10,26,9,15,479.5,149.5,0.65,18.2,371.0,269.74,199.5
2018,10,26,9,30,487.0,162.0,0.6,19.0,402.0,306.0,229.01
2018,10,26,9,45,612.5,138.0,0.5,19.8,459.5,353.14,264.38
2018,10,26,10,0,738.0,114.0,0.4,20.6,517.0,407.86,305.22
2018,10,26,10,15,696.0,133.0,0.35,21.3,526.5,435.44,326.57
2018,10,26,10,30,654.0,152.0,0.3,22.0,536.0,458.71,343.89
2018,10,26,10,45,685.5,146.5,0.25,22.7,559.0,492.08,367.94
2018,10,26,11,0,717.0,141.0,0.2,23.4,582.0,525.37,391.2
2018,10,26,11,15,679.5,156.5,0.25,23.95,579.5,539.61,401.23
2018,10,26,11,30,642.0,172.0,0.3,24.5,577.0,550.22,408.59
2018,10,26,11,45,725.0,144.0,0.4,25.05,603.0,587.89,436.57
2018,10,26,12,0,808.0,116.0,0.5,25.6,629.0,625.46,463.99
2018,10,26,12,15,771.5,126.5,0.6,26.0,612.5,624.97,463.96
2018,10,26,12,30,735.0,137.0,0.7,26.4,596.0,621.88,462.38
2018,10,26,12,45,710.0,141.5,0.85,26.75,576.5,616.92,460.21
2018,10,26,13,0,685.0,146.0,1.0,27.1,557.0,609.34,456.0
2018,10,26,13,15,780.0,112.5,1.05,27.35,565.0,637.21,477.47
2018,10,26,13,30,875.0,79.0,1.1,27.6,573.0,659.69,494.78
2018,10,26,13,45,856.5,79.5,1.15,27.8,543.0,643.18,483.57
2018,10,26,14,0,838.0,80.0,1.2,28.0,513.0,626.94,472.65
2018,10,26,14,15,786.0,82.5,1.2,27.95,467.0,587.19,444.95
2018,10,26,14,30,734.0,85.0,1.2,27.9,421.0,546.41,416.2
2018,10,26,14,45,697.0,84.0,1.2,27.8,380.5,511.82,391.51
2018,10,26,15,0,660.0,83.0,1.2,27.7,340.0,475.21,364.76
2018,10,26,15,15,677.0,72.0,1.2,27.7,308.5,455.92,350.26
2018,10,26,15,30,694.0,61.0,1.2,27.7,277.0,431.7,331.19
2018,10,26,15,45,611.5,59.5,0.9,26.75,227.0,371.98,284.56
2018,10,26,16,0,529.0,58.0,0.6,25.8,177.0,314.06,238.33
2018,10,26,16,15,487.0,48.5,0.6,25.05,138.0,267.88,200.37
2018,10,26,16,30,445.0,39.0,0.6,24.3,99.0,223.79,162.12
2018,10,26,16,45,310.5,28.5,0.6,23.6,62.0,151.18,96.41
2018,10,26,17,0,176.0,18.0,0.6,22.9,25.0,68.0,0.0
2018,10,26,17,15,88.0,9.0,0.7,22.25,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.0,1.35,11.15,2.0,0.0,0.0
2018,10,27,6,30,11.0,4.0,1.5,11.6,4.0,3.93,0.0
2018,10,27,6,45,27.0,18.0,1.65,12.05,20.0,15.98,0.0
2018,10,27,7,0,43.0,32.0,1.8,12.5,36.0,27.95,16.87
2018,10,27,7,15,160.5,46.0,1.9,13.1,73.5,37.54,27.15
2018,10,27,7,30,278.0,60.0,2.0,13.7,111.0,44.65,33.98
2018,10,27,7,45,329.5,71.5,2.1,14.3,149.0,51.96,40.72
2018,10,27,8,0,381.0,83.0,2.2,14.9,187.0,82.33,52.93
2018,10,27,8,15,504.5,82.0,2.1,15.75,245.0,114.25,69.68
2018,10,27,8,30,628.0,81.0,2.0,16.6,303.0,157.59,98.85
2018,10,27,8,45,569.0,103.5,1.9,17.4,323.0,197.53,135.25
2018,10,27,9,0,510.0,126.0,1.8,18.2,343.0,231.26,166.75
2018,10,27,9,15,596.0,119.5,1.75,18.95,394.5,274.45,201.13
2018,10,27,9,30,682.0,113.0,1.7,19.7,446.0,323.8,240.66
2018,10,27,9,45,644.0,131.0,1.7,20.45,461.5,355.89,268.57
2018,10,27,10,0,606.0,149.0,1.7,21.2,477.0,383.92,292.19
2018,10,27,10,15,636.0,148.5,1.75,21.8,506.5,420.68,321.45
2018,10,27,10,30,666.0,148.0,1.8,22.4,536.0,458.0,350.55
2018,10,27,10,45,674.5,149.5,1.85,23.05,552.0,486.56,372.54
2018,10,27,11,0,683.0,151.0,1.9,23.7,568.0,513.81,393.12
2018,10,27,11,15,694.0,150.0,1.9,24.35,579.5,538.58,411.33
2018,10,27,11,30,705.0,149.0,1.9,25.0,591.0,561.8,428.05
2018,10,27,11,45,686.0,156.0,1.95,25.65,587.0,573.11,435.82
2018,10,27,12,0,667.0,163.0,2.0,26.3,583.0,581.66,441.48
2018,10,27,12,15,746.0,135.5,2.05,26.6,601.0,614.89,466.69
2018,10,27,12,30,825.0,108.0,2.1,26.9,619.0,646.28,490.28
2018,10,27,12,45,818.5,106.5,2.15,27.2,604.0,647.32,491.13
2018,10,27,13,0,812.0,105.0,2.2,27.5,589.0,645.51,490.14
2018,10,27,13,15,799.0,105.0,2.3,27.5,567.0,638.24,485.98
2018,10,27,13,30,786.0,105.0,2.4,27.5,545.0,628.31,479.84
2018,10,27,13,45,705.5,119.5,2.5,27.5,499.5,589.52,451.96
2018,10,27,14,0,625.0,134.0,2.6,27.5,454.0,548.49,422.17
2018,10,27,14,15,636.0,119.5,2.75,27.25,426.5,532.9,412.56
2018,10,27,14,30,647.0,105.0,2.9,27.0,399.0,514.56,400.41
2018,10,27,14,45,570.5,109.5,3.0,26.75,351.5,463.41,362.2
2018,10,27,15,0,494.0,114.0,3.1,26.5,304.0,410.91,322.36
2018,10,27,15,15,470.0,103.0,3.1,26.5,266.5,374.59,294.17
2018,10,27,15,30,446.0,92.0,3.1,26.5,229.0,338.13,265.11
2018,10,27,15,45,327.0,86.5,3.2,25.2,178.0,263.45,206.51
2018,10,27,16,0,208.0,81.0,3.3,23.9,127.0,189.58,147.39
2018,10,27,16,15,183.0,63.5,3.3,22.85,97.0,153.64,117.23
2018,10,27,16,30,158.0,46.0,3.3,21.8,67.0,118.92,87.12
2018,10,27,16,45,108.0,30.5,3.25,20.7,42.0,79.8,48.94
2018,10,27,17,0,58.0,15.0,3.2,19.6,17.0,31.09,0.0
2018,10,27,17,15,29.0,7.5,3.35,18.9,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,11.85,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.3,3.0,2.95,0.0
2018,10,28,6,45,168.0,17.0,3.1,12.75,30.5,16.71,0.0
2018,10,28,7,0,311.0,31.0,3.3,13.2,58.0,24.97,14.0
2018,10,28,7,15,455.0,35.5,3.45,13.95,103.0,26.26,17.17
2018,10,28,7,30,599.0,40.0,3.6,14.7,148.0,30.45,21.27
2018,10,28,7,45,656.5,44.5,3.7,15.4,194.0,32.29,23.09
2018,10,28,8,0,714.0,49.0,3.8,16.1,240.0,69.88,33.3
2018,10,28,8,15,750.0,52.0,3.85,16.75,284.5,112.51,58.17
2018,10,28,8,30,786.0,55.0,3.9,17.4,329.0,157.93,92.21
2018,10,28,8,45,781.5,62.5,3.95,18.05,363.5,202.12,130.6
2018,10,28,9,0,777.0,70.0,4.0,18.7,398.0,244.89,169.18
2018,10,28,9,15,699.5,95.5,4.0,19.25,410.5,279.55,203.33
2018,10,28,9,30,622.0,121.0,4.0,19.8,423.0,309.12,232.0
2018,10,28,9,45,676.0,117.0,4.0,20.3,464.0,352.12,267.89
2018,10,28,10,0,730.0,113.0,4.0,20.8,505.0,397.92,305.62
2018,10,28,10,15,814.0,93.5,4.0,21.15,549.0,446.18,344.93
2018,10,28,10,30,898.0,74.0,4.0,21.5,593.0,497.54,386.27
2018,10,28,10,45,903.5,74.5,4.05,21.9,609.5,529.47,412.29
2018,10,28,11,0,909.0,75.0,4.1,22.3,626.0,559.25,436.16
2018,10,28,11,15,911.0,75.5,4.15,22.5,635.0,584.79,456.68
2018,10,28,11,30,913.0,76.0,4.2,22.7,644.0,607.72,474.88
2018,10,28,11,45,912.5,76.5,4.25,22.9,645.5,626.45,489.67
2018,10,28,12,0,912.0,77.0,4.3,23.1,647.0,642.31,502.11
2018,10,28,12,15,905.5,78.0,4.35,23.15,639.5,651.98,510.08
2018,10,28,12,30,899.0,79.0,4.4,23.2,632.0,658.58,515.71
2018,10,28,12,45,886.5,81.0,4.5,23.2,616.0,659.3,517.24
2018,10,28,13,0,874.0,83.0,4.6,23.2,600.0,656.99,516.46
2018,10,28,13,15,814.0,96.0,4.65,23.1,564.0,634.89,500.25
2018,10,28,13,30,754.0,109.0,4.7,23.0,528.0,609.55,481.51
2018,10,28,13,45,665.0,125.5,4.75,22.85,481.5,566.95,449.31
2018,10,28,14,0,576.0,142.0,4.8,22.7,435.0,523.3,415.91
2018,10,28,14,15,404.0,162.5,4.8,22.4,361.0,431.01,343.75
2018,10,28,14,30,232.0,183.0,4.8,22.1,287.0,339.64,270.9
2018,10,28,14,45,230.0,165.5,4.8,21.75,261.0,316.71,253.73
2018,10,28,15,0,228.0,148.0,4.8,21.4,235.0,292.92,235.35
2018,10,28,15,15,263.5,127.0,4.8,21.4,215.5,284.06,228.54
2018,10,28,15,30,299.0,106.0,4.8,21.4,196.0,272.14,218.63
2018,10,28,15,45,267.5,92.0,4.65,20.3,162.5,234.04,187.38
2018,10,28,16,0,236.0,78.0,4.5,19.2,129.0,197.32,156.47
2018,10,28,16,15,186.0,62.0,4.4,18.6,96.0,152.42,118.06
2018,10,28,16,30,136.0,46.0,4.3,18.0,63.0,110.84,81.93
2018,10,28,16,45,109.5,30.0,4.2,17.45,40.0,78.84,46.77
2018,10,28,17,0,83.0,14.0,4.1,16.9,17.0,36.84,0.0
2018,10,28,17,15,41.5,7.0,3.95,16.4,8.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
