Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,8,45,451.5,103.0,0.6,7.85,242.0,137.47,92.91
2018,11,18,9,0,511.0,111.0,0.5,8.3,284.0,176.27,122.57
2018,11,18,9,15,584.5,112.5,0.5,8.95,331.0,217.41,155.05
2018,11,18,9,30,658.0,114.0,0.5,9.6,378.0,262.6,191.73
2018,11,18,9,45,697.0,112.5,0.45,10.2,411.0,299.97,223.38
2018,11,18,10,0,736.0,111.0,0.4,10.8,444.0,338.98,256.05
2018,11,18,10,15,754.0,112.5,0.6,11.45,469.0,374.5,287.02
2018,11,18,10,30,772.0,114.0,0.8,12.1,494.0,409.5,317.07
2018,11,18,10,45,787.0,114.0,1.0,12.75,512.5,441.03,343.95
2018,11,18,11,0,802.0,114.0,1.2,13.4,531.0,471.34,369.38
2018,11,18,11,15,809.0,113.5,1.3,13.9,541.0,495.95,389.75
2018,11,18,11,30,816.0,113.0,1.4,14.4,551.0,519.24,408.72
2018,11,18,11,45,820.0,112.0,1.5,14.85,553.5,537.41,423.6
2018,11,18,12,0,824.0,111.0,1.6,15.3,556.0,553.2,436.43
2018,11,18,12,15,794.0,120.0,1.55,15.55,545.0,558.24,440.26
2018,11,18,12,30,764.0,129.0,1.5,15.8,534.0,560.37,441.74
2018,11,18,12,45,720.5,139.0,1.45,16.05,513.5,553.03,435.96
2018,11,18,13,0,677.0,149.0,1.4,16.3,493.0,542.86,427.98
2018,11,18,13,15,667.5,145.0,1.25,16.4,473.0,535.28,421.92
2018,11,18,13,30,658.0,141.0,1.1,16.5,453.0,525.41,413.96
2018,11,18,13,45,644.0,136.0,0.95,16.6,427.0,509.83,401.6
2018,11,18,14,0,630.0,131.0,0.8,16.7,401.0,492.23,387.57
2018,11,18,14,15,607.0,125.0,0.65,16.6,368.5,466.95,367.83
2018,11,18,14,30,584.0,119.0,0.5,16.5,336.0,438.7,345.61
2018,11,18,14,45,553.0,110.5,0.3,16.4,299.0,404.54,318.18
2018,11,18,15,0,522.0,102.0,0.1,16.3,262.0,369.93,290.09
2018,11,18,15,15,420.0,90.0,0.1,16.3,207.0,299.34,235.01
2018,11,18,15,30,318.0,78.0,0.1,16.3,152.0,232.83,182.18
2018,11,18,15,45,255.0,65.0,0.35,15.05,116.5,185.45,144.49
2018,11,18,16,0,192.0,52.0,0.6,13.8,81.0,135.47,103.21
2018,11,18,16,15,126.5,37.5,0.7,13.2,54.0,92.68,65.93
2018,11,18,16,30,61.0,23.0,0.8,12.6,27.0,49.5,14.39
2018,11,18,16,45,33.5,12.0,0.9,11.95,14.0,20.26,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.0,1.25,4.1,2.0,0.0,0.0
2018,11,19,7,0,1.0,4.0,1.2,4.1,4.0,3.93,0.0
2018,11,19,7,15,0.5,13.5,1.3,4.9,13.5,13.03,0.0
2018,11,19,7,30,0.0,23.0,1.4,5.7,23.0,22.2,13.4
2018,11,19,7,45,0.5,34.5,1.5,6.5,34.5,33.27,24.25
2018,11,19,8,0,1.0,46.0,1.6,7.3,46.0,44.04,34.37
2018,11,19,8,15,11.5,62.0,1.7,8.0,65.0,58.86,45.39
2018,11,19,8,30,22.0,78.0,1.8,8.7,84.0,73.13,57.11
2018,11,19,8,45,139.5,103.5,1.95,9.4,149.5,107.3,80.9
2018,11,19,9,0,257.0,129.0,2.1,10.1,215.0,152.35,113.54
2018,11,19,9,15,314.5,136.0,2.1,10.8,253.0,183.27,137.55
2018,11,19,9,30,372.0,143.0,2.1,11.5,291.0,216.3,164.02
2018,11,19,9,45,503.0,131.5,2.1,12.2,347.5,259.74,197.46
2018,11,19,10,0,634.0,120.0,2.1,12.9,404.0,312.21,239.04
2018,11,19,10,15,687.5,114.5,2.0,13.45,437.5,350.09,270.7
2018,11,19,10,30,741.0,109.0,1.9,14.0,471.0,389.94,303.6
2018,11,19,10,45,680.0,126.0,1.85,14.55,467.0,404.99,317.58
2018,11,19,11,0,619.0,143.0,1.8,15.1,463.0,414.97,326.8
2018,11,19,11,15,590.5,152.0,1.7,15.45,462.0,427.77,337.56
2018,11,19,11,30,562.0,161.0,1.6,15.8,461.0,436.29,344.54
2018,11,19,11,45,563.5,161.5,1.55,16.2,463.0,450.33,355.63
2018,11,19,12,0,565.0,162.0,1.5,16.6,465.0,462.7,365.15
2018,11,19,12,15,593.0,152.0,1.4,16.75,467.0,478.93,377.77
2018,11,19,12,30,621.0,142.0,1.3,16.9,469.0,492.14,387.93
2018,11,19,12,45,516.5,164.0,1.25,17.1,431.5,460.3,363.14
2018,11,19,13,0,412.0,186.0,1.2,17.3,394.0,427.96,337.89
2018,11,19,13,15,379.0,184.5,1.15,17.3,370.0,405.62,321.2
2018,11,19,13,30,346.0,183.0,1.1,17.3,346.0,386.38,306.55
2018,11,19,13,45,279.0,175.5,1.05,17.35,302.0,341.27,271.54
2018,11,19,14,0,212.0,168.0,1.0,17.4,258.0,296.27,236.3
2018,11,19,14,15,229.5,155.5,0.85,17.15,246.0,291.22,232.82
2018,11,19,14,30,247.0,143.0,0.7,16.9,234.0,284.81,227.8
2018,11,19,14,45,177.5,124.0,0.6,16.7,186.0,221.18,177.0
2018,11,19,15,0,108.0,105.0,0.5,16.5,138.0,164.96,131.55
2018,11,19,15,15,54.0,72.0,0.5,16.5,88.5,97.59,76.26
2018,11,19,15,30,0.0,39.0,0.5,16.5,39.0,37.66,26.2
2018,11,19,15,45,0.0,31.5,0.5,15.9,31.5,30.41,20.02
2018,11,19,16,0,0.0,24.0,0.5,15.3,24.0,23.16,13.68
2018,11,19,16,15,4.0,17.5,0.45,15.0,17.5,18.17,8.81
2018,11,19,16,30,8.0,11.0,0.4,14.7,11.0,12.99,0.0
2018,11,19,16,45,8.0,6.0,0.4,14.45,6.0,7.9,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.2,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.0,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,0.75,5.15,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,0.8,4.9,11.0,9.83,0.0
2018,11,20,7,15,238.0,21.0,0.85,5.4,40.5,17.07,0.0
2018,11,20,7,30,385.0,32.0,0.9,5.9,70.0,25.23,15.78
2018,11,20,7,45,473.0,40.0,0.9,6.4,110.0,30.05,21.35
2018,11,20,8,0,561.0,48.0,0.9,6.9,150.0,34.74,26.01
2018,11,20,8,15,615.5,53.5,0.9,7.5,192.0,48.85,28.87
2018,11,20,8,30,670.0,59.0,0.9,8.1,234.0,87.6,46.62
2018,11,20,8,45,706.0,63.5,0.9,8.7,274.0,130.59,76.04
2018,11,20,9,0,742.0,68.0,0.9,9.3,314.0,172.87,109.37
2018,11,20,9,15,749.5,75.0,0.8,10.05,347.0,213.97,145.09
2018,11,20,9,30,757.0,82.0,0.7,10.8,380.0,252.08,178.99
2018,11,20,9,45,753.0,90.5,0.6,11.6,406.0,290.19,212.89
2018,11,20,10,0,749.0,99.0,0.5,12.4,432.0,326.59,244.51
2018,11,20,10,15,763.5,101.0,0.5,13.2,456.0,361.58,274.12
2018,11,20,10,30,778.0,103.0,0.5,14.0,480.0,395.78,302.36
2018,11,20,10,45,789.0,103.5,0.55,14.8,497.5,426.1,327.25
2018,11,20,11,0,800.0,104.0,0.6,15.6,515.0,456.16,351.3
2018,11,20,11,15,797.0,106.0,0.8,16.35,522.0,478.13,369.9
2018,11,20,11,30,794.0,108.0,1.0,17.1,529.0,497.71,386.29
2018,11,20,11,45,697.0,130.0,1.2,17.85,500.5,486.57,379.1
2018,11,20,12,0,600.0,152.0,1.4,18.6,472.0,470.73,367.87
2018,11,20,12,15,581.5,155.0,1.45,18.85,462.5,473.62,370.78
2018,11,20,12,30,563.0,158.0,1.5,19.1,453.0,472.45,370.37
2018,11,20,12,45,580.0,148.0,1.55,19.35,445.5,479.35,376.24
2018,11,20,13,0,597.0,138.0,1.6,19.6,438.0,482.53,379.23
2018,11,20,13,15,551.0,143.5,1.6,19.6,412.0,462.19,364.07
2018,11,20,13,30,505.0,149.0,1.6,19.6,386.0,442.57,349.35
2018,11,20,13,45,468.0,147.0,1.55,19.65,356.5,418.82,331.25
2018,11,20,14,0,431.0,145.0,1.5,19.7,327.0,394.11,312.23
2018,11,20,14,15,502.5,121.0,1.3,19.45,317.5,402.11,318.81
2018,11,20,14,30,574.0,97.0,1.1,19.2,308.0,408.7,323.48
2018,11,20,14,45,576.0,88.0,0.9,18.9,280.5,390.35,308.24
2018,11,20,15,0,578.0,79.0,0.7,18.6,253.0,370.04,291.04
2018,11,20,15,15,457.5,66.5,0.7,18.6,191.5,289.58,227.65
2018,11,20,15,30,337.0,54.0,0.7,18.6,130.0,210.63,164.48
2018,11,20,15,45,316.5,47.0,0.75,17.35,106.5,186.1,143.61
2018,11,20,16,0,296.0,40.0,0.8,16.1,83.0,164.56,123.78
2018,11,20,16,15,227.0,31.0,0.85,15.55,57.0,121.81,85.1
2018,11,20,16,30,158.0,22.0,0.9,15.0,31.0,79.29,15.68
2018,11,20,16,45,79.0,11.0,0.95,14.45,15.5,30.44,0.0
2018,11,20,17,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,1.65,9.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,1.7,9.7,2.0,1.97,0.0
2018,11,21,7,15,4.0,4.5,1.85,10.15,4.5,4.37,0.0
2018,11,21,7,30,0.0,7.0,2.0,10.6,7.0,6.74,0.0
2018,11,21,7,45,0.0,9.5,2.1,11.0,9.5,9.15,2.42
2018,11,21,8,0,0.0,12.0,2.2,11.4,12.0,11.57,4.72
2018,11,21,8,15,0.0,13.0,2.3,11.65,13.0,12.53,5.16
2018,11,21,8,30,0.0,14.0,2.4,11.9,14.0,13.5,6.02
2018,11,21,8,45,0.0,17.0,2.5,12.1,17.0,16.4,8.54
2018,11,21,9,0,0.0,20.0,2.6,12.3,20.0,19.29,11.02
2018,11,21,9,15,0.0,26.5,2.8,12.7,26.5,25.57,16.38
2018,11,21,9,30,0.0,33.0,3.0,13.1,33.0,31.86,21.69
2018,11,21,9,45,3.0,65.0,3.2,13.5,66.5,63.65,48.54
2018,11,21,10,0,6.0,97.0,3.4,13.9,100.0,95.28,74.91
2018,11,21,10,15,4.5,108.5,3.65,14.4,110.5,105.96,83.59
2018,11,21,10,30,3.0,120.0,3.9,14.9,121.0,116.57,92.15
2018,11,21,10,45,43.0,159.5,4.15,15.45,181.0,170.22,135.79
2018,11,21,11,0,83.0,199.0,4.4,16.0,241.0,226.85,181.44
2018,11,21,11,15,58.5,198.5,4.5,16.2,228.5,218.21,174.36
2018,11,21,11,30,34.0,198.0,4.6,16.4,216.0,208.16,166.1
2018,11,21,11,45,22.0,179.5,4.7,16.6,191.0,184.71,147.0
2018,11,21,12,0,10.0,161.0,4.8,16.8,166.0,161.22,127.77
2018,11,21,12,15,13.5,139.0,4.7,16.7,146.0,142.01,112.25
2018,11,21,12,30,17.0,117.0,4.6,16.6,126.0,124.08,97.74
2018,11,21,12,45,39.0,125.5,4.5,16.5,145.0,145.1,115.48
2018,11,21,13,0,61.0,134.0,4.4,16.4,164.0,166.38,133.39
2018,11,21,13,15,31.0,99.0,4.2,16.25,114.0,114.89,90.79
2018,11,21,13,30,1.0,64.0,4.0,16.1,64.0,62.41,46.87
2018,11,21,13,45,0.5,49.5,3.75,15.95,49.5,48.1,34.98
2018,11,21,14,0,0.0,35.0,3.5,15.8,35.0,33.8,23.0
2018,11,21,14,15,0.0,40.5,3.3,15.6,40.5,39.11,27.58
2018,11,21,14,30,0.0,46.0,3.1,15.4,46.0,44.43,32.16
2018,11,21,14,45,55.0,58.5,2.9,15.25,75.0,88.11,69.58
2018,11,21,15,0,110.0,71.0,2.7,15.1,104.0,126.95,102.17
2018,11,21,15,15,55.0,42.0,2.7,15.1,58.5,68.71,52.77
2018,11,21,15,30,0.0,13.0,2.7,15.1,13.0,12.53,5.02
2018,11,21,15,45,8.0,13.0,2.35,14.55,14.0,15.71,7.59
2018,11,21,16,0,16.0,13.0,2.0,14.0,15.0,19.38,10.32
2018,11,21,16,15,8.0,8.0,1.85,13.5,9.0,11.0,2.94
2018,11,21,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2018,11,21,16,45,0.0,1.5,1.55,12.45,1.5,1.47,0.0
2018,11,21,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,22,6,45,21.5,3.5,1.5,7.9,3.5,0.0,0.0
2018,11,22,7,0,43.0,7.0,1.5,7.9,7.0,6.88,0.0
2018,11,22,7,15,214.5,18.5,1.75,8.75,36.0,14.91,0.0
2018,11,22,7,30,386.0,30.0,2.0,9.6,65.0,23.7,13.66
2018,11,22,7,45,488.5,35.5,2.25,10.4,105.0,26.29,17.51
2018,11,22,8,0,591.0,41.0,2.5,11.2,145.0,31.67,22.68
2018,11,22,8,15,647.0,45.0,2.65,11.6,186.5,40.57,23.98
2018,11,22,8,30,703.0,49.0,2.8,12.0,228.0,78.87,38.79
2018,11,22,8,45,740.0,52.5,2.95,12.45,268.0,119.2,64.55
2018,11,22,9,0,777.0,56.0,3.1,12.9,308.0,161.93,97.66
2018,11,22,9,15,704.5,72.5,3.2,13.25,320.5,195.45,130.62
2018,11,22,9,30,632.0,89.0,3.3,13.6,333.0,224.2,160.17
2018,11,22,9,45,569.5,112.5,3.4,13.95,345.5,255.56,190.9
2018,11,22,10,0,507.0,136.0,3.5,14.3,358.0,280.44,215.33
2018,11,22,10,15,544.0,134.0,3.6,14.65,384.0,311.13,241.73
2018,11,22,10,30,581.0,132.0,3.7,15.0,410.0,343.67,269.46
2018,11,22,10,45,700.5,109.0,3.75,15.35,456.0,389.8,307.13
2018,11,22,11,0,820.0,86.0,3.8,15.7,502.0,441.66,349.33
2018,11,22,11,15,803.0,91.5,3.9,15.85,505.0,461.06,366.65
2018,11,22,11,30,786.0,97.0,4.0,16.0,508.0,477.46,381.25
2018,11,22,11,45,826.5,87.0,4.1,16.2,521.0,504.18,403.62
2018,11,22,12,0,867.0,77.0,4.2,16.4,534.0,529.35,424.56
2018,11,22,12,15,680.0,123.0,4.3,16.4,479.0,489.86,394.09
2018,11,22,12,30,493.0,169.0,4.4,16.4,424.0,441.93,356.3
2018,11,22,12,45,463.5,174.0,4.55,16.45,409.0,436.22,352.5
2018,11,22,13,0,434.0,179.0,4.7,16.5,394.0,428.75,347.02
2018,11,22,13,15,346.5,184.0,4.8,16.35,351.5,383.54,311.27
2018,11,22,13,30,259.0,189.0,4.9,16.2,309.0,341.82,277.8
2018,11,22,13,45,199.0,176.0,5.0,16.05,265.0,291.14,237.1
2018,11,22,14,0,139.0,163.0,5.1,15.9,221.0,245.12,199.6
2018,11,22,14,15,101.0,141.0,5.1,15.65,181.5,201.4,163.83
2018,11,22,14,30,63.0,119.0,5.1,15.4,142.0,153.31,123.98
2018,11,22,14,45,113.5,114.0,5.1,15.1,150.0,177.53,144.65
2018,11,22,15,0,164.0,109.0,5.1,14.8,158.0,194.91,159.07
2018,11,22,15,15,203.5,94.5,5.1,14.8,146.0,199.12,161.75
2018,11,22,15,30,243.0,80.0,5.1,14.8,134.0,195.27,156.92
2018,11,22,15,45,199.5,65.5,4.6,13.9,103.5,156.73,123.58
2018,11,22,16,0,156.0,51.0,4.1,13.0,73.0,120.36,91.76
2018,11,22,16,15,104.0,35.0,3.9,12.6,47.5,81.71,56.62
2018,11,22,16,30,52.0,19.0,3.7,12.2,22.0,40.35,0.0
2018,11,22,16,45,26.0,9.5,3.55,11.85,11.0,15.7,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,11.1,1.0,0.98,0.0
2018,11,23,7,15,0.0,2.5,1.6,11.3,2.5,2.41,0.0
2018,11,23,7,30,0.0,4.0,1.8,11.5,4.0,3.85,0.0
2018,11,23,7,45,0.0,6.5,1.95,11.75,6.5,6.26,0.0
2018,11,23,8,0,0.0,9.0,2.1,12.0,9.0,8.67,2.09
2018,11,23,8,15,0.0,10.5,2.25,12.2,10.5,10.12,3.47
2018,11,23,8,30,0.0,12.0,2.4,12.4,12.0,11.57,4.33
2018,11,23,8,45,0.0,19.0,2.55,12.55,19.0,18.33,10.18
2018,11,23,9,0,0.0,26.0,2.7,12.7,26.0,25.09,15.99
2018,11,23,9,15,0.0,45.5,2.9,12.95,45.5,43.94,32.11
2018,11,23,9,30,0.0,65.0,3.1,13.2,65.0,62.82,48.09
2018,11,23,9,45,0.0,71.5,3.3,13.5,71.5,69.12,53.26
2018,11,23,10,0,0.0,78.0,3.5,13.8,78.0,75.43,58.41
2018,11,23,10,15,2.0,89.0,3.7,14.05,90.0,86.62,67.62
2018,11,23,10,30,4.0,100.0,3.9,14.3,102.0,97.96,76.92
2018,11,23,10,45,2.5,84.0,4.1,14.55,85.5,82.26,63.67
2018,11,23,11,0,1.0,68.0,4.3,14.8,69.0,66.18,50.13
2018,11,23,11,15,1.0,100.5,4.45,14.9,101.5,97.6,76.29
2018,11,23,11,30,1.0,133.0,4.6,15.0,134.0,128.97,102.17
2018,11,23,11,45,0.5,103.5,4.7,15.1,104.0,100.37,78.43
2018,11,23,12,0,0.0,74.0,4.8,15.2,74.0,71.56,54.45
2018,11,23,12,15,13.0,114.0,4.75,15.1,120.5,117.28,92.67
2018,11,23,12,30,26.0,154.0,4.7,15.0,167.0,165.56,132.69
2018,11,23,12,45,17.0,147.5,4.6,14.95,156.0,152.84,122.17
2018,11,23,13,0,8.0,141.0,4.5,14.9,145.0,141.82,113.09
2018,11,23,13,15,9.5,131.5,4.55,14.9,136.0,133.46,106.36
2018,11,23,13,30,11.0,122.0,4.6,14.9,127.0,125.02,99.55
2018,11,23,13,45,5.5,91.5,4.6,14.95,94.0,91.73,71.85
2018,11,23,14,0,0.0,61.0,4.6,15.0,61.0,58.95,44.34
2018,11,23,14,15,9.0,56.0,4.55,14.9,59.0,58.76,44.41
2018,11,23,14,30,18.0,51.0,4.5,14.8,57.0,59.08,44.85
2018,11,23,14,45,9.5,44.0,4.45,14.75,47.0,47.63,35.07
2018,11,23,15,0,1.0,37.0,4.4,14.7,37.0,36.18,25.28
2018,11,23,15,15,1.0,46.5,4.4,14.7,46.5,45.35,33.04
2018,11,23,15,30,1.0,56.0,4.4,14.7,56.0,55.27,41.26
2018,11,23,15,45,0.5,43.0,4.25,14.35,43.0,41.97,29.75
2018,11,23,16,0,0.0,30.0,4.1,14.0,30.0,28.97,18.44
2018,11,23,16,15,2.5,19.5,4.05,13.9,19.5,19.6,9.65
2018,11,23,16,30,5.0,9.0,4.0,13.8,9.0,10.14,0.0
2018,11,23,16,45,2.5,4.5,3.95,13.65,4.5,5.03,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,11,24,7,0,68.0,6.0,2.1,10.9,6.0,5.9,0.0
2018,11,24,7,15,234.5,16.0,2.35,11.35,33.0,15.73,0.0
2018,11,24,7,30,401.0,26.0,2.6,11.8,60.0,20.17,10.0
2018,11,24,7,45,495.0,31.5,2.85,12.25,98.5,25.09,16.19
2018,11,24,8,0,589.0,37.0,3.1,12.7,137.0,28.19,19.38
2018,11,24,8,15,645.0,41.0,3.1,13.0,177.5,32.75,23.68
2018,11,24,8,30,701.0,45.0,3.1,13.3,218.0,70.57,33.21
2018,11,24,8,45,738.0,47.0,3.1,13.55,257.0,109.18,56.47
2018,11,24,9,0,775.0,49.0,3.1,13.8,296.0,153.1,89.95
2018,11,24,9,15,799.0,51.5,3.05,14.15,331.0,194.08,124.73
2018,11,24,9,30,823.0,54.0,3.0,14.5,366.0,235.68,161.56
2018,11,24,9,45,648.0,92.5,2.95,14.85,350.5,253.85,185.81
2018,11,24,10,0,473.0,131.0,2.9,15.2,335.0,262.08,199.87
2018,11,24,10,15,412.0,154.0,2.9,15.6,339.0,281.22,218.38
2018,11,24,10,30,351.0,177.0,2.9,16.0,343.0,296.08,232.42
2018,11,24,10,45,472.5,154.5,2.85,16.35,386.0,336.15,264.23
2018,11,24,11,0,594.0,132.0,2.8,16.7,429.0,382.84,301.46
2018,11,24,11,15,747.0,97.5,2.7,16.9,478.5,436.21,343.96
2018,11,24,11,30,900.0,63.0,2.6,17.1,528.0,492.87,388.78
2018,11,24,11,45,900.5,63.5,2.55,17.35,530.5,511.68,404.19
2018,11,24,12,0,901.0,64.0,2.5,17.6,533.0,527.81,417.37
2018,11,24,12,15,850.0,77.5,2.45,17.65,516.5,528.13,418.28
2018,11,24,12,30,799.0,91.0,2.4,17.7,500.0,524.63,416.07
2018,11,24,12,45,805.5,87.0,2.35,17.75,491.0,530.76,421.41
2018,11,24,13,0,812.0,83.0,2.3,17.8,482.0,534.29,424.56
2018,11,24,13,15,736.5,96.0,2.3,17.75,447.0,509.09,405.53
2018,11,24,13,30,661.0,109.0,2.3,17.7,412.0,481.43,384.47
2018,11,24,13,45,725.5,90.0,2.25,17.65,404.5,493.18,394.28
2018,11,24,14,0,790.0,71.0,2.2,17.6,397.0,500.12,399.89
2018,11,24,14,15,734.0,73.5,2.15,17.35,357.5,465.34,372.88
2018,11,24,14,30,678.0,76.0,2.1,17.1,318.0,431.3,346.14
2018,11,24,14,45,639.0,73.0,2.05,16.9,281.5,397.97,319.43
2018,11,24,15,0,600.0,70.0,2.0,16.7,245.0,364.24,291.72
2018,11,24,15,15,553.0,63.0,2.0,16.7,206.0,322.56,256.91
2018,11,24,15,30,506.0,56.0,2.0,16.7,167.0,281.69,221.89
2018,11,24,15,45,484.5,47.5,1.5,15.4,135.0,250.06,193.54
2018,11,24,16,0,463.0,39.0,1.0,14.1,103.0,218.58,163.78
2018,11,24,16,15,355.5,30.0,1.0,13.4,68.5,160.3,109.94
2018,11,24,16,30,248.0,21.0,1.0,12.7,34.0,100.42,0.0
2018,11,24,16,45,124.0,10.5,1.0,12.0,17.0,40.28,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,6,45,30.5,3.0,1.05,7.2,3.0,0.0,0.0
2018,11,25,7,0,61.0,6.0,1.1,7.1,6.0,5.9,0.0
2018,11,25,7,15,222.5,17.0,1.2,7.65,32.5,16.71,0.0
2018,11,25,7,30,384.0,28.0,1.3,8.2,59.0,22.37,11.47
2018,11,25,7,45,470.5,34.5,1.35,8.75,96.0,25.93,17.17
2018,11,25,8,0,557.0,41.0,1.4,9.3,133.0,29.49,20.85
2018,11,25,8,15,629.5,44.5,1.5,9.85,176.0,33.9,25.07
2018,11,25,8,30,702.0,48.0,1.6,10.4,219.0,71.07,34.9
2018,11,25,8,45,681.5,59.0,1.65,10.95,248.5,112.44,62.45
2018,11,25,9,0,661.0,70.0,1.7,11.5,278.0,148.36,91.57
2018,11,25,9,15,743.0,64.5,1.8,12.1,324.0,190.36,124.36
2018,11,25,9,30,825.0,59.0,1.9,12.7,370.0,235.28,161.4
2018,11,25,9,45,841.0,61.0,2.0,13.25,400.0,277.39,199.27
2018,11,25,10,0,857.0,63.0,2.1,13.8,430.0,316.37,234.42
2018,11,25,10,15,868.5,64.5,2.15,14.2,454.0,352.64,267.09
2018,11,25,10,30,880.0,66.0,2.2,14.6,478.0,387.65,298.12
2018,11,25,10,45,887.0,67.0,2.2,15.0,495.0,418.94,325.49
2018,11,25,11,0,894.0,68.0,2.2,15.4,512.0,448.33,350.67
2018,11,25,11,15,897.5,68.5,2.2,15.75,522.0,473.58,372.15
2018,11,25,11,30,901.0,69.0,2.2,16.1,532.0,496.47,391.26
2018,11,25,11,45,901.0,69.5,2.2,16.5,534.0,515.15,406.64
2018,11,25,12,0,901.0,70.0,2.2,16.9,536.0,531.13,419.6
2018,11,25,12,15,901.0,68.5,2.2,17.05,531.0,542.3,429.06
2018,11,25,12,30,901.0,67.0,2.2,17.2,526.0,550.61,436.16
2018,11,25,12,45,899.0,65.5,2.15,17.35,514.0,554.97,439.88
2018,11,25,13,0,897.0,64.0,2.1,17.5,502.0,556.41,441.24
2018,11,25,13,15,889.0,63.0,2.0,17.5,482.5,552.23,438.22
2018,11,25,13,30,881.0,62.0,1.9,17.5,463.0,545.22,432.89
2018,11,25,13,45,868.5,60.0,1.85,17.5,436.5,531.95,422.9
2018,11,25,14,0,856.0,58.0,1.8,17.5,410.0,516.1,410.7
2018,11,25,14,15,838.0,56.5,1.75,17.4,378.0,495.59,394.76
2018,11,25,14,30,820.0,55.0,1.7,17.3,346.0,473.03,376.82
2018,11,25,14,45,793.5,52.0,1.65,17.15,309.0,445.23,354.35
2018,11,25,15,0,767.0,49.0,1.6,17.0,272.0,413.8,328.39
2018,11,25,15,15,647.0,53.5,1.6,17.0,222.0,349.31,276.13
2018,11,25,15,30,527.0,58.0,1.6,17.0,172.0,291.29,228.21
2018,11,25,15,45,354.0,53.0,1.15,15.85,122.5,204.35,157.69
2018,11,25,16,0,181.0,48.0,0.7,14.7,73.0,124.39,92.9
2018,11,25,16,15,165.0,33.0,0.7,14.45,49.5,103.66,70.31
2018,11,25,16,30,149.0,18.0,0.7,14.2,26.0,68.89,0.0
2018,11,25,16,45,74.5,9.0,0.7,13.95,13.0,26.73,0.0
2018,11,25,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,5.3,4.0,0.0,0.0
2018,11,26,7,15,46.5,16.5,1.25,6.1,19.0,16.22,0.0
2018,11,26,7,30,66.0,29.0,1.4,6.9,34.0,24.1,12.23
2018,11,26,7,45,102.0,44.5,1.5,7.65,58.0,36.3,26.27
2018,11,26,8,0,138.0,60.0,1.6,8.4,82.0,48.14,37.58
2018,11,26,8,15,161.0,76.0,1.55,8.95,109.0,59.97,48.63
2018,11,26,8,30,184.0,92.0,1.5,9.5,136.0,83.44,61.21
2018,11,26,8,45,152.0,109.0,1.5,10.0,149.5,108.26,81.28
2018,11,26,9,0,120.0,126.0,1.5,10.5,163.0,127.0,97.89
2018,11,26,9,15,157.0,138.0,1.55,11.15,192.5,151.13,116.46
2018,11,26,9,30,194.0,150.0,1.6,11.8,222.0,178.1,137.72
2018,11,26,9,45,289.0,153.0,1.6,12.45,270.5,212.99,163.93
2018,11,26,10,0,384.0,156.0,1.6,13.1,319.0,255.25,196.8
2018,11,26,10,15,422.5,157.5,1.6,13.55,346.5,285.07,221.4
2018,11,26,10,30,461.0,159.0,1.6,14.0,374.0,316.5,247.24
2018,11,26,10,45,424.0,174.0,1.55,14.5,377.0,332.12,260.99
2018,11,26,11,0,387.0,189.0,1.5,15.0,380.0,344.3,271.44
2018,11,26,11,15,331.0,204.0,1.5,15.3,369.5,345.18,272.96
2018,11,26,11,30,275.0,219.0,1.5,15.6,359.0,342.76,271.47
2018,11,26,11,45,240.5,222.5,1.5,15.95,345.5,336.83,267.01
2018,11,26,12,0,206.0,226.0,1.5,16.3,332.0,326.9,259.26
2018,11,26,12,15,226.0,219.0,1.5,16.6,334.5,334.81,265.75
2018,11,26,12,30,246.0,212.0,1.5,16.9,337.0,345.3,274.12
2018,11,26,12,45,336.0,191.5,1.55,17.2,357.5,376.33,299.12
2018,11,26,13,0,426.0,171.0,1.6,17.5,378.0,410.92,326.52
2018,11,26,13,15,349.0,178.0,1.55,17.35,343.0,374.53,298.19
2018,11,26,13,30,272.0,185.0,1.5,17.2,308.0,341.57,272.5
2018,11,26,13,45,389.5,154.0,1.45,17.1,319.0,376.27,300.97
2018,11,26,14,0,507.0,123.0,1.4,17.0,330.0,402.83,322.31
2018,11,26,14,15,520.0,110.5,1.25,16.45,308.0,391.32,313.42
2018,11,26,14,30,533.0,98.0,1.1,15.9,286.0,380.16,304.61
2018,11,26,14,45,440.0,98.0,0.95,15.4,242.0,325.21,260.92
2018,11,26,15,0,347.0,98.0,0.8,14.9,198.0,275.27,220.76
2018,11,26,15,15,329.0,85.0,0.8,14.9,168.5,246.27,196.59
2018,11,26,15,30,311.0,72.0,0.8,14.9,139.0,217.15,171.48
2018,11,26,15,45,271.0,59.0,0.8,14.1,108.0,179.92,139.77
2018,11,26,16,0,231.0,46.0,0.8,13.3,77.0,144.5,108.73
2018,11,26,16,15,173.5,32.5,0.85,13.0,51.0,105.44,71.38
2018,11,26,16,30,116.0,19.0,0.9,12.7,25.0,60.82,0.0
2018,11,26,16,45,58.0,9.5,0.9,12.4,12.5,23.18,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,6.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,10.0,1.05,7.35,10.0,9.83,0.0
2018,11,27,7,30,0.0,17.0,1.0,7.7,17.0,16.41,5.97
2018,11,27,7,45,0.0,27.0,0.95,8.1,27.0,26.07,17.21
2018,11,27,8,0,0.0,37.0,0.9,8.5,37.0,35.73,26.48
2018,11,27,8,15,0.0,44.0,1.0,9.0,44.0,42.51,32.91
2018,11,27,8,30,0.0,51.0,1.1,9.5,51.0,49.28,37.13
2018,11,27,8,45,18.0,73.0,1.2,10.05,78.5,69.57,53.86
2018,11,27,9,0,36.0,95.0,1.3,10.6,106.0,92.57,72.5
2018,11,27,9,15,24.0,99.5,1.4,10.95,107.0,97.08,76.72
2018,11,27,9,30,12.0,104.0,1.5,11.3,108.0,101.67,80.98
2018,11,27,9,45,23.0,99.0,1.55,11.65,108.0,99.83,78.91
2018,11,27,10,0,34.0,94.0,1.6,12.0,108.0,99.76,78.5
2018,11,27,10,15,17.0,82.0,1.7,12.2,89.0,84.47,65.99
2018,11,27,10,30,0.0,70.0,1.8,12.4,70.0,67.68,52.03
2018,11,27,10,45,0.0,70.0,1.9,12.65,70.0,67.68,51.94
2018,11,27,11,0,0.0,70.0,2.0,12.9,70.0,67.68,51.83
2018,11,27,11,15,9.5,116.0,2.1,12.95,121.0,116.21,92.38
2018,11,27,11,30,19.0,162.0,2.2,13.0,172.0,165.17,132.72
2018,11,27,11,45,20.0,176.0,2.3,13.1,186.5,179.87,144.63
2018,11,27,12,0,21.0,190.0,2.4,13.2,201.0,194.72,156.72
2018,11,27,12,15,11.5,149.0,2.5,13.3,155.0,150.49,120.45
2018,11,27,12,30,2.0,108.0,2.6,13.4,109.0,105.7,83.4
2018,11,27,12,45,2.0,81.0,2.7,13.55,82.0,79.4,61.52
2018,11,27,13,0,2.0,54.0,2.8,13.7,55.0,53.26,39.57
2018,11,27,13,15,5.5,65.0,2.8,13.75,67.5,65.78,50.25
2018,11,27,13,30,9.0,76.0,2.8,13.8,80.0,78.29,60.88
2018,11,27,13,45,10.0,69.0,2.8,13.9,73.0,71.98,55.64
2018,11,27,14,0,11.0,62.0,2.8,14.0,66.0,66.7,51.26
2018,11,27,14,15,33.0,90.0,2.45,13.75,101.5,106.66,85.29
2018,11,27,14,30,55.0,118.0,2.1,13.5,137.0,147.74,119.82
2018,11,27,14,45,35.5,95.0,1.7,13.25,107.0,113.61,91.14
2018,11,27,15,0,16.0,72.0,1.3,13.0,77.0,79.98,62.76
2018,11,27,15,15,8.0,46.5,1.3,13.0,49.0,48.34,35.8
2018,11,27,15,30,0.0,21.0,1.3,13.0,21.0,20.26,11.71
2018,11,27,15,45,0.0,14.5,1.05,12.5,14.5,13.98,6.26
2018,11,27,16,0,0.0,8.0,0.8,12.0,8.0,7.71,0.81
2018,11,27,16,15,4.5,6.0,0.8,11.8,6.0,7.21,0.0
2018,11,27,16,30,9.0,4.0,0.8,11.6,4.0,6.54,0.0
2018,11,27,16,45,4.5,2.0,0.75,11.4,2.0,3.03,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,10.85,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,10.8,1.0,0.0,0.0
2018,11,28,7,15,18.0,12.5,0.65,11.1,13.5,12.29,0.0
2018,11,28,7,30,32.0,24.0,0.7,11.4,26.0,21.32,8.42
2018,11,28,7,45,51.5,37.5,0.8,11.7,44.0,32.74,22.57
2018,11,28,8,0,71.0,51.0,0.9,12.0,62.0,43.93,33.25
2018,11,28,8,15,107.0,64.5,0.95,12.35,87.0,54.88,43.4
2018,11,28,8,30,143.0,78.0,1.0,12.7,112.0,69.57,50.22
2018,11,28,8,45,113.5,92.5,1.1,13.1,122.5,90.79,67.29
2018,11,28,9,0,84.0,107.0,1.2,13.5,133.0,105.98,80.78
2018,11,28,9,15,136.0,126.5,1.15,13.75,174.0,136.74,104.16
2018,11,28,9,30,188.0,146.0,1.1,14.0,215.0,171.94,131.45
2018,11,28,9,45,226.0,155.0,1.05,14.3,244.5,196.83,151.07
2018,11,28,10,0,264.0,164.0,1.0,14.6,274.0,226.38,174.7
2018,11,28,10,15,207.5,179.5,1.0,14.9,269.0,234.48,183.22
2018,11,28,10,30,151.0,195.0,1.0,15.2,264.0,236.93,186.57
2018,11,28,10,45,142.0,181.0,1.0,15.55,248.0,226.99,179.09
2018,11,28,11,0,133.0,167.0,1.0,15.9,232.0,215.57,170.37
2018,11,28,11,15,109.5,159.0,1.05,16.15,213.0,202.17,160.07
2018,11,28,11,30,86.0,151.0,1.1,16.4,194.0,187.11,148.22
2018,11,28,11,45,90.5,158.5,1.15,16.65,204.0,199.23,158.06
